ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 00:00,2,0.000,ALERT,215.54,300.57,60.043,1408680003,"274151322000083","019011112586793",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,236224.9,236224.9,21148,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680039,110119.00
08/22/2014 00:00,2,0.000,ALERT,216.00,299.97,60.043,1408680003,"274151322000076","019011112586793",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,246371.6,246371.6,21126,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680041,110120.00
08/22/2014 00:00,2,0.000,ALERT,215.54,299.67,60.038,1408680003,"274151322000094","019011112586793",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,174223.4,174223.4,21552,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680043,110121.00
08/22/2014 00:00,2,0.000,ALERT,215.09,300.87,60.033,1408680003,"274151322000052","019011112586793",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,237252.6,237252.6,21089,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680045,110122.00
08/22/2014 00:00,2,0.000,ALERT,215.32,299.97,60.043,1408680003,"274151322000085","019011112586793",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,236286.9,236286.9,21043,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680046,110123.00
08/22/2014 00:00,2,0.000,ALERT,215.54,299.67,60.038,1408680003,"274151322000087","019011112586793",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,224923.1,224923.1,21073,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680048,110124.00
08/22/2014 00:00,2,0.000,ALERT,214.87,300.27,60.038,1408680003,"274151322000088","019011112586793",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,229487.7,229487.7,21059,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408680050,110125.00
08/22/2014 00:00,2,0.000,ALERT,215.32,301.47,60.038,1408680003,"274151322000095","019011112586793",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,244141.9,244141.9,21122,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680052,110126.00
08/22/2014 00:00,2,0.000,ALERT,216.00,299.67,60.043,1408680003,"274151322000068","019011112586793",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,172390.2,172390.2,21607,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680054,110127.00
08/22/2014 00:00,2,0.000,ALERT,215.09,300.57,60.033,1408680003,"274151322000054","019011112586793",0.00,17.50,0,296.66,302.37,0.0,0.0,0.000,234059.3,234059.3,21196,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680056,110128.00
08/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408680003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408680874,110129.00
08/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408680003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408680874,110130.00
08/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408680003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408680874,110131.00
08/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408680003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408680874,110132.00
08/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408680003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408680874,110133.00
08/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408680003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408680874,110134.00
08/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408680003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408680874,110135.00
08/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408680003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408680874,110136.00
08/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408680003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408680874,110137.00
08/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408680003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408680874,110138.00
08/22/2014 00:15,2,0.000,ALERT,214.87,300.57,59.985,1408680904,"274151322000083","019011112586793",0.00,17.00,0,295.76,302.68,0.0,0.0,0.000,236224.9,236224.9,21150,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680939,110139.00
08/22/2014 00:15,2,0.000,ALERT,215.32,299.97,59.990,1408680904,"274151322000076","019011112586793",0.00,17.00,0,295.46,302.68,0.0,0.0,0.000,246371.6,246371.6,21128,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680941,110140.00
08/22/2014 00:15,2,0.000,ALERT,214.87,299.37,59.996,1408680904,"274151322000094","019011112586793",0.00,17.00,0,295.16,302.07,0.0,0.0,0.000,174223.4,174223.4,21554,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408680943,110141.00
08/22/2014 00:15,2,0.000,ALERT,214.41,299.67,59.996,1408680904,"274151322000052","019011112586793",0.00,17.30,0,295.46,302.98,0.0,0.0,0.000,237252.6,237252.6,21091,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680945,110142.00
08/22/2014 00:15,2,0.000,ALERT,215.09,299.97,59.996,1408680904,"274151322000085","019011112586793",0.00,17.30,0,295.46,302.68,0.0,0.0,0.000,236286.9,236286.9,21045,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408680947,110143.00
08/22/2014 00:15,2,0.000,ALERT,215.09,299.07,59.996,1408680904,"274151322000087","019011112586793",0.00,19.50,0,294.86,302.07,0.0,0.0,0.000,224923.1,224923.1,21075,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680949,110144.00
08/22/2014 00:15,2,0.000,ALERT,214.41,299.67,59.996,1408680904,"274151322000088","019011112586793",0.00,17.50,0,295.46,302.68,0.0,0.0,0.000,229487.7,229487.7,21061,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680951,110145.00
08/22/2014 00:15,2,0.000,ALERT,214.87,300.87,59.996,1408680904,"274151322000095","019011112586793",0.00,16.70,0,296.66,303.58,0.0,0.0,0.000,244141.9,244141.9,21124,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680953,110146.00
08/22/2014 00:15,2,0.000,ALERT,215.54,299.37,60.001,1408680904,"274151322000068","019011112586793",0.00,17.80,0,295.16,301.47,0.0,0.0,0.000,172390.2,172390.2,21609,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408680955,110147.00
08/22/2014 00:15,2,0.000,ALERT,214.64,300.57,59.996,1408680904,"274151322000054","019011112586793",0.00,17.80,0,295.76,302.68,0.0,0.0,0.000,234059.3,234059.3,21198,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408680956,110148.00
08/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408680904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408681773,110149.00
08/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408680904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408681773,110150.00
08/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408680904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408681773,110151.00
08/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408680904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408681773,110152.00
08/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408680904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408681773,110153.00
08/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408680904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408681773,110154.00
08/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408680904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408681773,110155.00
08/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408680904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408681773,110156.00
08/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408680904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408681773,110157.00
08/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408680904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408681773,110158.00
08/22/2014 00:30,2,0.000,ALERT,215.54,301.17,59.990,1408681803,"274151322000083","019011112586793",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,236224.9,236224.9,21152,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408681839,110159.00
08/22/2014 00:30,2,0.000,ALERT,216.00,300.27,59.985,1408681803,"274151322000076","019011112586793",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,246371.6,246371.6,21130,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408681841,110160.00
08/22/2014 00:30,2,0.000,ALERT,215.54,300.27,59.990,1408681803,"274151322000094","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,174223.4,174223.4,21556,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408681842,110161.00
08/22/2014 00:30,2,0.000,ALERT,215.32,301.17,59.990,1408681803,"274151322000052","019011112586793",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,237252.6,237252.6,21093,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408681844,110162.00
08/22/2014 00:30,2,0.000,ALERT,215.54,300.57,60.028,1408681803,"274151322000085","019011112586793",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,236286.9,236286.9,21047,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408681846,110163.00
08/22/2014 00:30,2,0.000,ALERT,215.54,299.97,59.990,1408681803,"274151322000087","019011112586793",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,224923.1,224923.1,21077,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408681848,110164.00
08/22/2014 00:30,2,0.000,ALERT,215.09,300.57,59.985,1408681803,"274151322000088","019011112586793",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,229487.7,229487.7,21063,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408681850,110165.00
08/22/2014 00:30,2,0.000,ALERT,215.54,301.77,59.985,1408681803,"274151322000095","019011112586793",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,244141.9,244141.9,21126,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408681852,110166.00
08/22/2014 00:30,2,0.000,ALERT,216.22,300.27,59.990,1408681803,"274151322000068","019011112586793",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,172390.2,172390.2,21611,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408681854,110167.00
08/22/2014 00:30,2,0.000,ALERT,215.32,301.17,59.990,1408681803,"274151322000054","019011112586793",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,234059.3,234059.3,21200,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408681855,110168.00
08/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408681803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408682673,110169.00
08/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408681803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408682673,110170.00
08/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408681803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408682673,110171.00
08/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408681803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408682673,110172.00
08/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408681803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408682673,110173.00
08/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408681803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408682673,110174.00
08/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408681803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408682673,110175.00
08/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408681803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408682673,110176.00
08/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408681803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408682673,110177.00
08/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408681803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408682673,110178.00
08/22/2014 00:45,2,0.000,ALERT,215.32,300.27,60.017,1408682704,"274151322000083","019011112586793",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,236224.9,236224.9,21154,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408682738,110179.00
08/22/2014 00:45,2,0.000,ALERT,216.00,300.27,60.001,1408682704,"274151322000076","019011112586793",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,246371.6,246371.6,21132,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408682740,110180.00
08/22/2014 00:45,2,0.000,ALERT,215.54,299.97,60.017,1408682704,"274151322000094","019011112586793",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,174223.4,174223.4,21558,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408682742,110181.00
08/22/2014 00:45,2,0.000,ALERT,215.09,299.67,60.017,1408682704,"274151322000052","019011112586793",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,237252.6,237252.6,21095,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408682744,110182.00
08/22/2014 00:45,2,0.000,ALERT,215.54,300.57,60.022,1408682704,"274151322000085","019011112586793",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,236286.9,236286.9,21049,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408682746,110183.00
08/22/2014 00:45,2,0.000,ALERT,215.32,299.67,60.017,1408682704,"274151322000087","019011112586793",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,224923.1,224923.1,21079,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408682748,110184.00
08/22/2014 00:45,2,0.000,ALERT,215.09,299.97,60.022,1408682704,"274151322000088","019011112586793",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,229487.7,229487.7,21065,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408682750,110185.00
08/22/2014 00:45,2,0.000,ALERT,215.32,301.17,60.022,1408682704,"274151322000095","019011112586793",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,244141.9,244141.9,21128,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408682752,110186.00
08/22/2014 00:45,2,0.000,ALERT,216.00,299.67,60.017,1408682704,"274151322000068","019011112586793",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,172390.2,172390.2,21613,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408682753,110187.00
08/22/2014 00:45,2,0.000,ALERT,215.32,300.27,60.028,1408682704,"274151322000054","019011112586793",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,234059.3,234059.3,21202,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408682755,110188.00
08/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408682704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408683574,110189.00
08/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408682704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408683574,110190.00
08/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408682704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408683574,110191.00
08/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408682704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408683574,110192.00
08/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408682704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408683574,110193.00
08/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408682704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408683574,110194.00
08/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408682704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408683574,110195.00
08/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408682704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408683574,110196.00
08/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408682704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408683574,110197.00
08/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408682704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408683574,110198.00
08/22/2014 01:00,2,0.000,ALERT,216.22,301.17,60.033,1408683604,"274151322000083","019011112586793",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,236224.9,236224.9,21156,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408683639,110199.00
08/22/2014 01:00,2,0.000,ALERT,216.67,300.87,60.017,1408683604,"274151322000076","019011112586793",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,246371.6,246371.6,21134,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408683640,110200.00
08/22/2014 01:00,2,0.000,ALERT,216.22,300.57,60.012,1408683604,"274151322000094","019011112586793",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,174223.4,174223.4,21560,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408683642,110201.00
08/22/2014 01:00,2,0.000,ALERT,216.00,301.77,60.012,1408683604,"274151322000052","019011112586793",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,237252.6,237252.6,21097,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408683644,110202.00
08/22/2014 01:00,2,0.000,ALERT,216.22,300.87,60.054,1408683604,"274151322000085","019011112586793",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,236286.9,236286.9,21051,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408683646,110203.00
08/22/2014 01:00,2,0.000,ALERT,216.22,300.27,60.017,1408683604,"274151322000087","019011112586793",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,224923.1,224923.1,21081,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408683648,110204.00
08/22/2014 01:00,2,0.000,ALERT,215.77,301.17,59.980,1408683604,"274151322000088","019011112586793",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,229487.7,229487.7,21067,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408683650,110205.00
08/22/2014 01:00,2,0.000,ALERT,216.22,301.77,60.017,1408683604,"274151322000095","019011112586793",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,244141.9,244141.9,21130,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408683652,110206.00
08/22/2014 01:00,2,0.000,ALERT,216.67,300.27,60.012,1408683604,"274151322000068","019011112586793",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,172390.2,172390.2,21615,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408683654,110207.00
08/22/2014 01:00,2,0.000,ALERT,216.00,300.87,60.012,1408683604,"274151322000054","019011112586793",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,234059.3,234059.3,21204,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408683655,110208.00
08/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408683604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408684474,110209.00
08/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408683604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408684474,110210.00
08/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408683604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408684474,110211.00
08/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408683604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408684474,110212.00
08/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408683604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408684474,110213.00
08/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408683604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408684474,110214.00
08/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408683604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408684474,110215.00
08/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408683604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408684474,110216.00
08/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408683604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408684474,110217.00
08/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408683604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408684474,110218.00
08/22/2014 01:15,2,0.000,ALERT,215.77,302.07,60.012,1408684504,"274151322000083","019011112586793",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,236224.9,236224.9,21158,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408684539,110219.00
08/22/2014 01:15,2,0.000,ALERT,216.22,301.47,60.006,1408684504,"274151322000076","019011112586793",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,246371.6,246371.6,21136,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408684540,110220.00
08/22/2014 01:15,2,0.000,ALERT,215.54,301.17,59.980,1408684504,"274151322000094","019011112586793",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,174223.4,174223.4,21562,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408684542,110221.00
08/22/2014 01:15,2,0.000,ALERT,215.54,301.17,60.006,1408684504,"274151322000052","019011112586793",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,237252.6,237252.6,21099,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408684544,110222.00
08/22/2014 01:15,2,0.000,ALERT,215.77,301.47,60.006,1408684504,"274151322000085","019011112586793",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,236286.9,236286.9,21053,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408684546,110223.00
08/22/2014 01:15,2,0.000,ALERT,215.77,300.57,60.006,1408684504,"274151322000087","019011112586793",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,224923.1,224923.1,21083,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408684548,110224.00
08/22/2014 01:15,2,0.000,ALERT,215.32,301.47,60.001,1408684504,"274151322000088","019011112586793",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,229487.7,229487.7,21069,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408684550,110225.00
08/22/2014 01:15,2,0.000,ALERT,215.54,302.37,59.969,1408684504,"274151322000095","019011112586793",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,244141.9,244141.9,21132,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408684552,110226.00
08/22/2014 01:15,2,0.000,ALERT,216.45,300.87,60.006,1408684504,"274151322000068","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,172390.2,172390.2,21617,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408684553,110227.00
08/22/2014 01:15,2,0.000,ALERT,215.54,301.77,60.006,1408684504,"274151322000054","019011112586793",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,234059.3,234059.3,21206,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408684555,110228.00
08/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408684504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408685372,110229.00
08/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408684504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408685372,110230.00
08/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408684504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408685372,110231.00
08/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408684504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408685372,110232.00
08/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408684504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408685372,110233.00
08/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408684504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408685372,110234.00
08/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408684504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408685372,110235.00
08/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408684504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408685372,110236.00
08/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408684504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408685372,110237.00
08/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408684504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408685372,110238.00
08/22/2014 01:30,2,0.000,ALERT,214.64,299.67,59.996,1408685403,"274151322000083","019011112586793",0.00,16.70,0,298.47,304.78,0.0,0.0,0.000,236224.9,236224.9,21160,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408685438,110239.00
08/22/2014 01:30,2,0.000,ALERT,215.32,299.37,60.006,1408685403,"274151322000076","019011112586793",0.00,17.00,0,298.17,304.78,0.0,0.0,0.000,246371.6,246371.6,21138,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408685440,110240.00
08/22/2014 01:30,2,0.000,ALERT,214.64,298.77,60.006,1408685403,"274151322000094","019011112586793",0.00,16.70,0,297.87,303.88,0.0,0.0,0.000,174223.4,174223.4,21564,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408685442,110241.00
08/22/2014 01:30,2,0.000,ALERT,214.41,299.07,60.006,1408685403,"274151322000052","019011112586793",0.00,17.00,0,298.17,304.48,0.0,0.0,0.000,237252.6,237252.6,21101,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408685444,110242.00
08/22/2014 01:30,2,0.000,ALERT,214.64,299.37,60.001,1408685403,"274151322000085","019011112586793",0.00,17.00,0,298.47,304.78,0.0,0.0,0.000,236286.9,236286.9,21055,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408685446,110243.00
08/22/2014 01:30,2,0.000,ALERT,214.64,298.77,60.012,1408685403,"274151322000087","019011112586793",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,224923.1,224923.1,21085,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408685448,110244.00
08/22/2014 01:30,2,0.000,ALERT,214.19,299.07,59.996,1408685403,"274151322000088","019011112586793",0.00,17.30,0,298.17,303.88,0.0,0.0,0.000,229487.7,229487.7,21071,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408685449,110245.00
08/22/2014 01:30,2,0.000,ALERT,214.64,300.27,60.006,1408685403,"274151322000095","019011112586793",0.00,16.30,0,299.37,305.38,0.0,0.0,0.000,244141.9,244141.9,21134,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408685451,110246.00
08/22/2014 01:30,2,0.000,ALERT,215.32,298.77,60.001,1408685403,"274151322000068","019011112586793",0.00,17.50,0,297.87,303.58,0.0,0.0,0.000,172390.2,172390.2,21619,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408685453,110247.00
08/22/2014 01:30,2,0.000,ALERT,214.64,299.67,60.012,1408685403,"274151322000054","019011112586793",0.00,17.50,0,298.17,304.48,0.0,0.0,0.000,234059.3,234059.3,21208,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408685455,110248.00
08/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408685403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408686272,110249.00
08/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408685403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408686272,110250.00
08/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408685403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408686272,110251.00
08/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408685403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408686272,110252.00
08/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408685403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408686272,110253.00
08/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408685403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408686272,110254.00
08/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408685403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408686272,110255.00
08/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408685403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408686272,110256.00
08/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408685403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408686272,110257.00
08/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408685403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408686272,110258.00
08/22/2014 01:45,2,0.000,ALERT,213.74,299.37,60.028,1408686304,"274151322000083","019011112586793",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,236224.9,236224.9,21162,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408686339,110259.00
08/22/2014 01:45,2,0.000,ALERT,214.19,298.77,60.017,1408686304,"274151322000076","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,246371.6,246371.6,21140,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408686341,110260.00
08/22/2014 01:45,2,0.000,ALERT,213.96,298.77,60.017,1408686304,"274151322000094","019011112586793",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,174223.4,174223.4,21566,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408686343,110261.00
08/22/2014 01:45,2,0.000,ALERT,213.51,298.77,60.012,1408686304,"274151322000052","019011112586793",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,237252.6,237252.6,21103,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408686345,110262.00
08/22/2014 01:45,2,0.000,ALERT,213.96,298.77,60.017,1408686304,"274151322000085","019011112586793",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,236286.9,236286.9,21057,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408686347,110263.00
08/22/2014 01:45,2,0.000,ALERT,213.74,298.77,60.017,1408686304,"274151322000087","019011112586793",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,224923.1,224923.1,21087,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408686348,110264.00
08/22/2014 01:45,2,0.000,ALERT,213.51,299.07,60.017,1408686304,"274151322000088","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,229487.7,229487.7,21073,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408686350,110265.00
08/22/2014 01:45,2,0.000,ALERT,213.74,299.97,60.017,1408686304,"274151322000095","019011112586793",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,244141.9,244141.9,21136,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408686352,110266.00
08/22/2014 01:45,2,0.000,ALERT,214.41,298.47,60.017,1408686304,"274151322000068","019011112586793",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,172390.2,172390.2,21621,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408686354,110267.00
08/22/2014 01:45,2,0.000,ALERT,213.74,299.67,60.017,1408686304,"274151322000054","019011112586793",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,234059.3,234059.3,21210,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408686356,110268.00
08/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408686304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408687173,110269.00
08/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408686304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408687173,110270.00
08/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408686304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408687173,110271.00
08/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408686304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408687173,110272.00
08/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408686304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408687173,110273.00
08/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408686304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408687173,110274.00
08/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408686304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408687173,110275.00
