ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408686304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408687173,110276.00
08/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408686304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408687173,110277.00
08/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408686304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408687173,110278.00
08/22/2014 02:00,2,0.000,ALERT,213.74,299.07,60.017,1408687204,"274151322000083","019011112586793",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,236224.9,236224.9,21164,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408687239,110279.00
08/22/2014 02:00,2,0.000,ALERT,214.41,298.17,60.017,1408687204,"274151322000076","019011112586793",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,246371.6,246371.6,21142,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408687241,110280.00
08/22/2014 02:00,2,0.000,ALERT,213.74,297.87,60.022,1408687204,"274151322000094","019011112586793",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,174223.4,174223.4,21568,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408687243,110281.00
08/22/2014 02:00,2,0.000,ALERT,213.51,298.77,59.975,1408687204,"274151322000052","019011112586793",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,237252.6,237252.6,21105,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408687245,110282.00
08/22/2014 02:00,2,0.000,ALERT,213.96,298.47,60.012,1408687204,"274151322000085","019011112586793",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,236286.9,236286.9,21059,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408687247,110283.00
08/22/2014 02:00,2,0.000,ALERT,213.74,298.17,60.022,1408687204,"274151322000087","019011112586793",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,224923.1,224923.1,21089,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408687248,110284.00
08/22/2014 02:00,2,0.000,ALERT,213.51,298.47,60.017,1408687204,"274151322000088","019011112586793",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,229487.7,229487.7,21075,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408687250,110285.00
08/22/2014 02:00,2,0.000,ALERT,213.74,299.37,60.022,1408687204,"274151322000095","019011112586793",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,244141.9,244141.9,21138,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408687252,110286.00
08/22/2014 02:00,2,0.000,ALERT,214.64,297.87,60.012,1408687204,"274151322000068","019011112586793",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,172390.2,172390.2,21623,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408687254,110287.00
08/22/2014 02:00,2,0.000,ALERT,213.51,298.47,60.017,1408687204,"274151322000054","019011112586793",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,234059.3,234059.3,21212,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408687256,110288.00
08/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408687204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688073,110289.00
08/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408687204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688073,110290.00
08/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408687204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688073,110291.00
08/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408687204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688073,110292.00
08/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408687204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688073,110293.00
08/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408687204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688073,110294.00
08/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408687204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688073,110295.00
08/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408687204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688073,110296.00
08/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408687204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688073,110297.00
08/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408687204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688073,110298.00
08/22/2014 02:15,2,0.000,ALERT,214.19,299.67,60.038,1408688104,"274151322000083","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,236224.9,236224.9,21166,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408688139,110299.00
08/22/2014 02:15,2,0.000,ALERT,214.64,298.77,60.065,1408688104,"274151322000076","019011112586793",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,246371.6,246371.6,21144,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408688141,110300.00
08/22/2014 02:15,2,0.000,ALERT,214.19,298.77,60.065,1408688104,"274151322000094","019011112586793",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,174223.4,174223.4,21570,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408688143,110301.00
08/22/2014 02:15,2,0.000,ALERT,213.74,299.67,60.043,1408688104,"274151322000052","019011112586793",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,237252.6,237252.6,21107,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408688145,110302.00
08/22/2014 02:15,2,0.000,ALERT,214.19,299.07,60.049,1408688104,"274151322000085","019011112586793",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,236286.9,236286.9,21061,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408688147,110303.00
08/22/2014 02:15,2,0.000,ALERT,214.19,298.47,60.043,1408688104,"274151322000087","019011112586793",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,224923.1,224923.1,21091,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408688149,110304.00
08/22/2014 02:15,2,0.000,ALERT,213.74,299.07,60.054,1408688104,"274151322000088","019011112586793",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,229487.7,229487.7,21077,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408688151,110305.00
08/22/2014 02:15,2,0.000,ALERT,214.19,300.27,60.028,1408688104,"274151322000095","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,244141.9,244141.9,21140,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408688152,110306.00
08/22/2014 02:15,2,0.000,ALERT,214.64,298.47,60.017,1408688104,"274151322000068","019011112586793",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,172390.2,172390.2,21625,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408688154,110307.00
08/22/2014 02:15,2,0.000,ALERT,213.96,299.37,60.038,1408688104,"274151322000054","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,234059.3,234059.3,21214,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408688156,110308.00
08/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408688104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688975,110309.00
08/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408688104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688975,110310.00
08/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408688104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688975,110311.00
08/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408688104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688975,110312.00
08/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408688104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688975,110313.00
08/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408688104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688975,110314.00
08/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408688104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688975,110315.00
08/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408688104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688975,110316.00
08/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408688104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688975,110317.00
08/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408688104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408688975,110318.00
08/22/2014 02:30,2,0.000,ALERT,213.74,299.07,60.033,1408689004,"274151322000083","019011112586793",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,236224.9,236224.9,21168,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689039,110319.00
08/22/2014 02:30,2,0.000,ALERT,214.41,298.17,60.022,1408689004,"274151322000076","019011112586793",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,246371.6,246371.6,21146,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689041,110320.00
08/22/2014 02:30,2,0.000,ALERT,213.74,297.87,60.049,1408689004,"274151322000094","019011112586793",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,174223.4,174223.4,21572,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408689043,110321.00
08/22/2014 02:30,2,0.000,ALERT,213.74,299.07,60.017,1408689004,"274151322000052","019011112586793",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,237252.6,237252.6,21109,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408689044,110322.00
08/22/2014 02:30,2,0.000,ALERT,213.96,298.47,60.022,1408689004,"274151322000085","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,236286.9,236286.9,21063,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689046,110323.00
08/22/2014 02:30,2,0.000,ALERT,213.74,298.17,60.049,1408689004,"274151322000087","019011112586793",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,224923.1,224923.1,21093,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689048,110324.00
08/22/2014 02:30,2,0.000,ALERT,213.51,298.47,60.022,1408689004,"274151322000088","019011112586793",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,229487.7,229487.7,21079,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689050,110325.00
08/22/2014 02:30,2,0.000,ALERT,213.74,299.67,60.028,1408689004,"274151322000095","019011112586793",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,244141.9,244141.9,21142,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408689052,110326.00
08/22/2014 02:30,2,0.000,ALERT,214.41,297.87,60.038,1408689004,"274151322000068","019011112586793",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,172390.2,172390.2,21627,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689054,110327.00
08/22/2014 02:30,2,0.000,ALERT,213.74,299.07,60.022,1408689004,"274151322000054","019011112586793",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,234059.3,234059.3,21216,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689056,110328.00
08/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408689004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408689874,110329.00
08/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408689004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408689874,110330.00
08/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408689004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408689874,110331.00
08/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408689004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408689874,110332.00
08/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408689004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408689874,110333.00
08/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408689004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408689874,110334.00
08/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408689004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408689874,110335.00
08/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408689004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408689874,110336.00
08/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408689004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408689874,110337.00
08/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408689004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408689874,110338.00
08/22/2014 02:45,2,0.000,ALERT,213.74,298.77,60.028,1408689904,"274151322000083","019011112586793",0.00,17.30,0,296.96,302.98,0.0,0.0,0.000,236224.9,236224.9,21170,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408689939,110339.00
08/22/2014 02:45,2,0.000,ALERT,214.19,298.17,60.022,1408689904,"274151322000076","019011112586793",0.00,17.30,0,296.66,302.98,0.0,0.0,0.000,246371.6,246371.6,21148,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689941,110340.00
08/22/2014 02:45,2,0.000,ALERT,213.74,298.17,60.028,1408689904,"274151322000094","019011112586793",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,174223.4,174223.4,21574,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689942,110341.00
08/22/2014 02:45,2,0.000,ALERT,213.29,298.17,60.022,1408689904,"274151322000052","019011112586793",0.00,17.50,0,296.36,302.68,0.0,0.0,0.000,237252.6,237252.6,21111,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408689944,110342.00
08/22/2014 02:45,2,0.000,ALERT,213.74,298.47,60.022,1408689904,"274151322000085","019011112586793",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,236286.9,236286.9,21065,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689946,110343.00
08/22/2014 02:45,2,0.000,ALERT,213.51,298.17,60.028,1408689904,"274151322000087","019011112586793",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,224923.1,224923.1,21095,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689948,110344.00
08/22/2014 02:45,2,0.000,ALERT,213.29,298.77,60.022,1408689904,"274151322000088","019011112586793",0.00,17.80,0,296.36,302.37,0.0,0.0,0.000,229487.7,229487.7,21081,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408689950,110345.00
08/22/2014 02:45,2,0.000,ALERT,213.74,299.67,60.028,1408689904,"274151322000095","019011112586793",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,244141.9,244141.9,21144,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689952,110346.00
08/22/2014 02:45,2,0.000,ALERT,214.41,297.87,60.022,1408689904,"274151322000068","019011112586793",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,172390.2,172390.2,21629,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689954,110347.00
08/22/2014 02:45,2,0.000,ALERT,213.51,298.77,60.022,1408689904,"274151322000054","019011112586793",0.00,17.80,0,296.36,302.68,0.0,0.0,0.000,234059.3,234059.3,21218,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408689955,110348.00
08/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408689904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408690772,110349.00
08/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408689904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408690772,110350.00
08/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408689904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408690772,110351.00
08/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408689904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408690772,110352.00
08/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408689904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408690772,110353.00
08/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408689904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408690772,110354.00
08/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408689904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408690772,110355.00
08/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408689904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408690772,110356.00
08/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408689904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408690772,110357.00
08/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408689904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408690772,110358.00
08/22/2014 03:00,2,0.000,ALERT,213.29,298.17,60.001,1408690804,"274151322000083","019011112586793",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,236224.9,236224.9,21172,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408690838,110359.00
08/22/2014 03:00,2,0.000,ALERT,213.96,297.57,59.990,1408690804,"274151322000076","019011112586793",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,246371.6,246371.6,21150,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408690840,110360.00
08/22/2014 03:00,2,0.000,ALERT,213.51,297.57,60.012,1408690804,"274151322000094","019011112586793",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,174223.4,174223.4,21576,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408690842,110361.00
08/22/2014 03:00,2,0.000,ALERT,213.06,297.87,60.012,1408690804,"274151322000052","019011112586793",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,237252.6,237252.6,21113,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408690844,110362.00
08/22/2014 03:00,2,0.000,ALERT,213.51,298.47,60.017,1408690804,"274151322000085","019011112586793",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,236286.9,236286.9,21067,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408690846,110363.00
08/22/2014 03:00,2,0.000,ALERT,213.51,297.57,60.012,1408690804,"274151322000087","019011112586793",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,224923.1,224923.1,21097,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408690848,110364.00
08/22/2014 03:00,2,0.000,ALERT,213.06,297.87,60.017,1408690804,"274151322000088","019011112586793",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,229487.7,229487.7,21083,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408690850,110365.00
08/22/2014 03:00,2,0.000,ALERT,213.29,299.07,60.017,1408690804,"274151322000095","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,244141.9,244141.9,21146,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408690852,110366.00
08/22/2014 03:00,2,0.000,ALERT,214.19,297.26,60.012,1408690804,"274151322000068","019011112586793",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,172390.2,172390.2,21631,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408690854,110367.00
08/22/2014 03:00,2,0.000,ALERT,213.06,298.47,60.017,1408690804,"274151322000054","019011112586793",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,234059.3,234059.3,21220,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408690855,110368.00
08/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408690804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408691673,110369.00
08/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408690804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408691673,110370.00
08/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408690804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408691673,110371.00
08/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408690804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408691673,110372.00
08/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408690804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408691673,110373.00
08/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408690804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408691673,110374.00
08/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408690804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408691673,110375.00
08/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408690804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408691673,110376.00
08/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408690804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408691673,110377.00
08/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408690804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408691673,110378.00
08/22/2014 03:15,2,0.000,ALERT,213.96,299.07,60.028,1408691704,"274151322000083","019011112586793",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,236224.9,236224.9,21174,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408691739,110379.00
08/22/2014 03:15,2,0.000,ALERT,214.64,298.47,60.017,1408691704,"274151322000076","019011112586793",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,246371.6,246371.6,21152,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408691741,110380.00
08/22/2014 03:15,2,0.000,ALERT,214.19,298.47,60.033,1408691704,"274151322000094","019011112586793",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,174223.4,174223.4,21578,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408691743,110381.00
08/22/2014 03:15,2,0.000,ALERT,213.96,298.77,60.033,1408691704,"274151322000052","019011112586793",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,237252.6,237252.6,21115,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408691745,110382.00
08/22/2014 03:15,2,0.000,ALERT,214.19,298.77,60.006,1408691704,"274151322000085","019011112586793",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,236286.9,236286.9,21069,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408691747,110383.00
08/22/2014 03:15,2,0.000,ALERT,214.19,298.47,60.033,1408691704,"274151322000087","019011112586793",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,224923.1,224923.1,21099,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408691749,110384.00
08/22/2014 03:15,2,0.000,ALERT,213.51,298.47,60.022,1408691704,"274151322000088","019011112586793",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,229487.7,229487.7,21085,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408691751,110385.00
08/22/2014 03:15,2,0.000,ALERT,214.19,299.67,60.028,1408691704,"274151322000095","019011112586793",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,244141.9,244141.9,21148,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408691752,110386.00
08/22/2014 03:15,2,0.000,ALERT,214.64,297.87,60.022,1408691704,"274151322000068","019011112586793",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,172390.2,172390.2,21633,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408691754,110387.00
08/22/2014 03:15,2,0.000,ALERT,213.74,299.37,60.022,1408691704,"274151322000054","019011112586793",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,234059.3,234059.3,21222,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408691756,110388.00
08/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408691704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408692573,110389.00
08/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408691704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408692573,110390.00
08/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408691704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408692573,110391.00
08/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408691704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408692573,110392.00
08/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408691704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408692573,110393.00
08/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408691704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408692573,110394.00
08/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408691704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408692573,110395.00
08/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408691704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408692573,110396.00
08/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408691704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408692573,110397.00
08/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408691704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408692573,110398.00
08/22/2014 03:30,2,0.000,ALERT,214.87,300.87,60.038,1408692604,"274151322000083","019011112586793",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,236224.9,236224.9,21176,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408692639,110399.00
08/22/2014 03:30,2,0.000,ALERT,215.32,299.97,60.043,1408692604,"274151322000076","019011112586793",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,246371.6,246371.6,21154,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408692640,110400.00
08/22/2014 03:30,2,0.000,ALERT,215.09,299.67,60.038,1408692604,"274151322000094","019011112586793",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,174223.4,174223.4,21580,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408692642,110401.00
08/22/2014 03:30,2,0.000,ALERT,214.41,300.87,60.038,1408692604,"274151322000052","019011112586793",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,237252.6,237252.6,21117,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408692644,110402.00
08/22/2014 03:30,2,0.000,ALERT,215.09,300.27,60.033,1408692604,"274151322000085","019011112586793",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,236286.9,236286.9,21071,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408692646,110403.00
08/22/2014 03:30,2,0.000,ALERT,215.09,299.97,60.038,1408692604,"274151322000087","019011112586793",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,224923.1,224923.1,21101,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408692648,110404.00
08/22/2014 03:30,2,0.000,ALERT,214.41,300.27,60.038,1408692604,"274151322000088","019011112586793",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,229487.7,229487.7,21087,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408692650,110405.00
08/22/2014 03:30,2,0.000,ALERT,214.87,301.17,60.033,1408692604,"274151322000095","019011112586793",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,244141.9,244141.9,21150,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408692652,110406.00
08/22/2014 03:30,2,0.000,ALERT,215.54,299.67,60.038,1408692604,"274151322000068","019011112586793",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,172390.2,172390.2,21635,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408692653,110407.00
08/22/2014 03:30,2,0.000,ALERT,214.64,300.27,60.038,1408692604,"274151322000054","019011112586793",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,234059.3,234059.3,21224,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408692655,110408.00
08/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408692604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408693471,110409.00
08/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408692604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408693471,110410.00
08/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408692604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408693471,110411.00
08/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408692604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408693471,110412.00
08/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408692604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408693471,110413.00
08/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408692604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408693471,110414.00
08/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408692604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408693471,110415.00
08/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408692604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408693471,110416.00
08/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408692604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408693471,110417.00
08/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408692604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408693471,110418.00
08/22/2014 03:45,2,0.000,ALERT,213.96,299.37,60.038,1408693504,"274151322000083","019011112586793",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,236224.9,236224.9,21178,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408693539,110419.00
08/22/2014 03:45,2,0.000,ALERT,214.64,299.67,60.038,1408693504,"274151322000076","019011112586793",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,246371.6,246371.6,21156,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408693541,110420.00
08/22/2014 03:45,2,0.000,ALERT,213.96,298.77,60.038,1408693504,"274151322000094","019011112586793",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,174223.4,174223.4,21582,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408693543,110421.00
08/22/2014 03:45,2,0.000,ALERT,213.96,299.37,60.038,1408693504,"274151322000052","019011112586793",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,237252.6,237252.6,21119,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408693544,110422.00
08/22/2014 03:45,2,0.000,ALERT,214.19,299.67,60.038,1408693504,"274151322000085","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,236286.9,236286.9,21073,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408693546,110423.00
08/22/2014 03:45,2,0.000,ALERT,214.19,298.47,60.038,1408693504,"274151322000087","019011112586793",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,224923.1,224923.1,21103,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408693548,110424.00
08/22/2014 03:45,2,0.000,ALERT,213.74,299.07,60.038,1408693504,"274151322000088","019011112586793",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,229487.7,229487.7,21089,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408693550,110425.00
08/22/2014 03:45,2,0.000,ALERT,213.96,300.57,60.038,1408693504,"274151322000095","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,244141.9,244141.9,21152,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408693552,110426.00
08/22/2014 03:45,2,0.000,ALERT,214.64,298.77,60.038,1408693504,"274151322000068","019011112586793",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,172390.2,172390.2,21637,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408693554,110427.00
08/22/2014 03:45,2,0.000,ALERT,213.96,299.67,60.038,1408693504,"274151322000054","019011112586793",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,234059.3,234059.3,21226,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408693556,110428.00
08/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408693504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408694372,110429.00
08/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408693504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408694372,110430.00
08/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408693504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408694372,110431.00
08/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408693504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408694372,110432.00
