ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408693504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408694372,110433.00
08/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408693504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408694372,110434.00
08/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408693504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408694372,110435.00
08/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408693504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408694372,110436.00
08/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408693504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408694372,110437.00
08/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408693504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408694372,110438.00
08/22/2014 04:00,2,0.000,ALERT,214.41,299.37,60.012,1408694404,"274151322000083","019011112586793",0.00,17.50,0,285.54,302.37,0.0,0.0,0.000,236224.9,236224.9,21180,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408694439,110439.00
08/22/2014 04:00,2,0.000,ALERT,214.87,299.67,59.980,1408694404,"274151322000076","019011112586793",0.00,17.80,0,285.24,302.07,0.0,0.0,0.000,246371.6,246371.6,21158,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408694441,110440.00
08/22/2014 04:00,2,0.000,ALERT,214.41,298.77,60.012,1408694404,"274151322000094","019011112586793",0.00,17.50,0,285.24,301.47,0.0,0.0,0.000,174223.4,174223.4,21584,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408694443,110441.00
08/22/2014 04:00,2,0.000,ALERT,213.96,298.77,60.012,1408694404,"274151322000052","019011112586793",0.00,17.80,0,284.94,302.07,0.0,0.0,0.000,237252.6,237252.6,21121,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408694445,110442.00
08/22/2014 04:00,2,0.000,ALERT,214.64,299.37,60.038,1408694404,"274151322000085","019011112586793",0.00,17.80,0,285.54,302.07,0.0,0.0,0.000,236286.9,236286.9,21075,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408694447,110443.00
08/22/2014 04:00,2,0.000,ALERT,214.64,298.47,60.017,1408694404,"274151322000087","019011112586793",0.00,19.30,0,284.64,301.47,0.0,0.0,0.000,224923.1,224923.1,21105,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408694448,110444.00
08/22/2014 04:00,2,0.000,ALERT,214.19,299.07,59.985,1408694404,"274151322000088","019011112586793",0.00,18.00,0,285.24,301.77,0.0,0.0,0.000,229487.7,229487.7,21091,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408694450,110445.00
08/22/2014 04:00,2,0.000,ALERT,214.41,300.57,60.001,1408694404,"274151322000095","019011112586793",0.00,17.30,0,286.44,302.68,0.0,0.0,0.000,244141.9,244141.9,21154,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408694452,110446.00
08/22/2014 04:00,2,0.000,ALERT,215.09,298.77,59.985,1408694404,"274151322000068","019011112586793",0.00,18.30,0,284.34,300.87,0.0,0.0,0.000,172390.2,172390.2,21639,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408694454,110447.00
08/22/2014 04:00,2,0.000,ALERT,214.19,299.07,60.012,1408694404,"274151322000054","019011112586793",0.00,18.00,0,285.24,302.07,0.0,0.0,0.000,234059.3,234059.3,21228,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408694456,110448.00
08/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408694404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408695274,110449.00
08/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408694404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408695274,110450.00
08/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408694404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408695274,110451.00
08/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408694404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408695274,110452.00
08/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408694404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408695274,110453.00
08/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408694404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408695274,110454.00
08/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408694404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408695274,110455.00
08/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408694404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408695274,110456.00
08/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408694404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408695274,110457.00
08/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408694404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408695274,110458.00
08/22/2014 04:15,2,0.000,ALERT,214.41,299.97,60.043,1408695304,"274151322000083","019011112586793",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,236224.9,236224.9,21182,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408695339,110459.00
08/22/2014 04:15,2,0.000,ALERT,214.87,299.37,60.006,1408695304,"274151322000076","019011112586793",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,246371.6,246371.6,21160,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408695341,110460.00
08/22/2014 04:15,2,0.000,ALERT,214.41,299.07,60.006,1408695304,"274151322000094","019011112586793",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,174223.4,174223.4,21586,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408695343,110461.00
08/22/2014 04:15,2,0.000,ALERT,214.41,299.97,60.006,1408695304,"274151322000052","019011112586793",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,237252.6,237252.6,21123,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408695345,110462.00
08/22/2014 04:15,2,0.000,ALERT,214.41,299.37,60.033,1408695304,"274151322000085","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,236286.9,236286.9,21077,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408695347,110463.00
08/22/2014 04:15,2,0.000,ALERT,214.64,299.37,60.006,1408695304,"274151322000087","019011112586793",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,224923.1,224923.1,21107,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408695349,110464.00
08/22/2014 04:15,2,0.000,ALERT,213.96,299.67,60.049,1408695304,"274151322000088","019011112586793",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,229487.7,229487.7,21093,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408695350,110465.00
08/22/2014 04:15,2,0.000,ALERT,214.64,300.27,60.006,1408695304,"274151322000095","019011112586793",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,244141.9,244141.9,21156,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408695352,110466.00
08/22/2014 04:15,2,0.000,ALERT,215.32,299.07,60.006,1408695304,"274151322000068","019011112586793",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,172390.2,172390.2,21641,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408695354,110467.00
08/22/2014 04:15,2,0.000,ALERT,214.19,299.97,60.006,1408695304,"274151322000054","019011112586793",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,234059.3,234059.3,21230,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408695356,110468.00
08/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408695304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408696173,110469.00
08/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408695304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408696173,110470.00
08/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408695304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408696173,110471.00
08/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408695304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408696173,110472.00
08/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408695304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408696173,110473.00
08/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408695304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408696173,110474.00
08/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408695304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408696173,110475.00
08/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408695304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408696173,110476.00
08/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408695304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408696173,110477.00
08/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408695304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408696173,110478.00
08/22/2014 04:30,2,0.000,ALERT,214.64,300.27,60.033,1408696203,"274151322000083","019011112586793",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,236224.9,236224.9,21184,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408696238,110479.00
08/22/2014 04:30,2,0.000,ALERT,215.09,299.37,60.033,1408696203,"274151322000076","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,246371.6,246371.6,21162,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408696240,110480.00
08/22/2014 04:30,2,0.000,ALERT,214.87,299.07,60.038,1408696203,"274151322000094","019011112586793",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,174223.4,174223.4,21588,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408696242,110481.00
08/22/2014 04:30,2,0.000,ALERT,214.64,300.27,60.038,1408696203,"274151322000052","019011112586793",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,237252.6,237252.6,21125,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408696244,110482.00
08/22/2014 04:30,2,0.000,ALERT,214.87,299.67,60.033,1408696203,"274151322000085","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,236286.9,236286.9,21079,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408696246,110483.00
08/22/2014 04:30,2,0.000,ALERT,214.87,299.37,60.038,1408696203,"274151322000087","019011112586793",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,224923.1,224923.1,21109,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408696248,110484.00
08/22/2014 04:30,2,0.000,ALERT,214.19,299.67,60.012,1408696203,"274151322000088","019011112586793",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,229487.7,229487.7,21095,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408696250,110485.00
08/22/2014 04:30,2,0.000,ALERT,214.64,300.57,60.038,1408696203,"274151322000095","019011112586793",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,244141.9,244141.9,21158,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408696251,110486.00
08/22/2014 04:30,2,0.000,ALERT,215.54,299.07,60.038,1408696203,"274151322000068","019011112586793",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,172390.2,172390.2,21643,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408696253,110487.00
08/22/2014 04:30,2,0.000,ALERT,214.41,300.27,60.028,1408696203,"274151322000054","019011112586793",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,234059.3,234059.3,21232,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408696256,110488.00
08/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408696203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697074,110489.00
08/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408696203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697074,110490.00
08/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408696203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697074,110491.00
08/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408696203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697074,110492.00
08/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408696203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697074,110493.00
08/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408696203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697074,110494.00
08/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408696203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697074,110495.00
08/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408696203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697074,110496.00
08/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408696203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697074,110497.00
08/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408696203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697074,110498.00
08/22/2014 04:45,2,0.000,ALERT,214.64,300.57,59.969,1408697104,"274151322000083","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,236224.9,236224.9,21186,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408697139,110499.00
08/22/2014 04:45,2,0.000,ALERT,215.09,299.67,60.006,1408697104,"274151322000076","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,246371.6,246371.6,21164,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408697141,110500.00
08/22/2014 04:45,2,0.000,ALERT,214.41,299.37,60.001,1408697104,"274151322000094","019011112586793",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,174223.4,174223.4,21590,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408697143,110501.00
08/22/2014 04:45,2,0.000,ALERT,214.41,300.27,59.996,1408697104,"274151322000052","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,237252.6,237252.6,21127,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408697145,110502.00
08/22/2014 04:45,2,0.000,ALERT,214.64,299.67,59.975,1408697104,"274151322000085","019011112586793",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,236286.9,236286.9,21081,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408697147,110503.00
08/22/2014 04:45,2,0.000,ALERT,214.41,299.37,60.006,1408697104,"274151322000087","019011112586793",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,224923.1,224923.1,21111,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408697149,110504.00
08/22/2014 04:45,2,0.000,ALERT,213.96,299.97,60.028,1408697104,"274151322000088","019011112586793",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,229487.7,229487.7,21097,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408697151,110505.00
08/22/2014 04:45,2,0.000,ALERT,214.64,300.87,60.001,1408697104,"274151322000095","019011112586793",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,244141.9,244141.9,21160,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408697152,110506.00
08/22/2014 04:45,2,0.000,ALERT,215.32,299.07,60.001,1408697104,"274151322000068","019011112586793",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,172390.2,172390.2,21645,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408697154,110507.00
08/22/2014 04:45,2,0.000,ALERT,214.41,300.57,60.001,1408697104,"274151322000054","019011112586793",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,234059.3,234059.3,21234,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408697156,110508.00
08/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408697104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697973,110509.00
08/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408697104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697973,110510.00
08/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408697104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697973,110511.00
08/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408697104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697973,110512.00
08/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408697104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697973,110513.00
08/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408697104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697973,110514.00
08/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408697104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697973,110515.00
08/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408697104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697973,110516.00
08/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408697104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697973,110517.00
08/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408697104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408697973,110518.00
08/22/2014 05:00,2,0.000,ALERT,214.19,299.67,60.022,1408698004,"274151322000083","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,236224.9,236224.9,21188,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698039,110519.00
08/22/2014 05:00,2,0.000,ALERT,214.64,299.67,60.028,1408698004,"274151322000076","019011112586793",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,246371.6,246371.6,21166,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698040,110520.00
08/22/2014 05:00,2,0.000,ALERT,214.19,299.07,60.065,1408698004,"274151322000094","019011112586793",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,174223.4,174223.4,21592,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698042,110521.00
08/22/2014 05:00,2,0.000,ALERT,213.74,299.37,60.022,1408698004,"274151322000052","019011112586793",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,237252.6,237252.6,21129,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698044,110522.00
08/22/2014 05:00,2,0.000,ALERT,214.19,299.67,60.022,1408698004,"274151322000085","019011112586793",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,236286.9,236286.9,21083,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408698047,110523.00
08/22/2014 05:00,2,0.000,ALERT,213.96,298.47,60.022,1408698004,"274151322000087","019011112586793",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,224923.1,224923.1,21113,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698048,110524.00
08/22/2014 05:00,2,0.000,ALERT,213.96,299.07,60.028,1408698004,"274151322000088","019011112586793",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,229487.7,229487.7,21099,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698051,110525.00
08/22/2014 05:00,2,0.000,ALERT,214.19,300.57,60.033,1408698004,"274151322000095","019011112586793",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,244141.9,244141.9,21162,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698052,110526.00
08/22/2014 05:00,2,0.000,ALERT,214.87,299.07,60.028,1408698004,"274151322000068","019011112586793",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,172390.2,172390.2,21647,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698054,110527.00
08/22/2014 05:00,2,0.000,ALERT,213.96,299.67,60.028,1408698004,"274151322000054","019011112586793",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,234059.3,234059.3,21236,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698056,110528.00
08/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408698004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408698874,110529.00
08/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408698004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408698874,110530.00
08/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408698004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408698874,110531.00
08/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408698004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408698874,110532.00
08/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408698004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408698874,110533.00
08/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408698004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408698874,110534.00
08/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408698004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408698874,110535.00
08/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408698004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408698874,110536.00
08/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408698004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408698874,110537.00
08/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408698004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408698874,110538.00
08/22/2014 05:15,2,0.000,ALERT,214.19,299.37,60.001,1408698903,"274151322000083","019011112586793",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,236224.9,236224.9,21190,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698939,110539.00
08/22/2014 05:15,2,0.000,ALERT,214.64,298.77,60.001,1408698903,"274151322000076","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,246371.6,246371.6,21168,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698941,110540.00
08/22/2014 05:15,2,0.000,ALERT,214.41,298.47,59.996,1408698903,"274151322000094","019011112586793",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,174223.4,174223.4,21594,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408698943,110541.00
08/22/2014 05:15,2,0.000,ALERT,213.96,299.07,59.996,1408698903,"274151322000052","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,237252.6,237252.6,21131,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698945,110542.00
08/22/2014 05:15,2,0.000,ALERT,214.41,299.67,59.996,1408698903,"274151322000085","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,236286.9,236286.9,21085,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408698947,110543.00
08/22/2014 05:15,2,0.000,ALERT,214.19,298.47,60.001,1408698903,"274151322000087","019011112586793",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,224923.1,224923.1,21115,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698949,110544.00
08/22/2014 05:15,2,0.000,ALERT,213.74,299.07,59.975,1408698903,"274151322000088","019011112586793",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,229487.7,229487.7,21101,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698950,110545.00
08/22/2014 05:15,2,0.000,ALERT,214.19,300.27,60.006,1408698903,"274151322000095","019011112586793",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,244141.9,244141.9,21164,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698952,110546.00
08/22/2014 05:15,2,0.000,ALERT,214.64,298.47,59.996,1408698903,"274151322000068","019011112586793",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,172390.2,172390.2,21649,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698954,110547.00
08/22/2014 05:15,2,0.000,ALERT,213.96,299.37,59.996,1408698903,"274151322000054","019011112586793",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,234059.3,234059.3,21238,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408698956,110548.00
08/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408698903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408699773,110549.00
08/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408698903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408699773,110550.00
08/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408698903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408699773,110551.00
08/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408698903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408699773,110552.00
08/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408698903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408699773,110553.00
08/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408698903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408699773,110554.00
08/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408698903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408699773,110555.00
08/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408698903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408699773,110556.00
08/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408698903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408699773,110557.00
08/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408698903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408699773,110558.00
08/22/2014 05:30,2,0.000,ALERT,213.74,299.07,60.001,1408699804,"274151322000083","019011112586793",0.00,18.00,0,297.26,302.98,0.0,0.0,0.000,236224.9,236224.9,21192,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408699839,110559.00
08/22/2014 05:30,2,0.000,ALERT,214.19,298.17,59.996,1408699804,"274151322000076","019011112586793",0.00,18.00,0,296.96,302.98,0.0,0.0,0.000,246371.6,246371.6,21170,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408699841,110560.00
08/22/2014 05:30,2,0.000,ALERT,213.74,297.87,59.996,1408699804,"274151322000094","019011112586793",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,174223.4,174223.4,21596,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408699843,110561.00
08/22/2014 05:30,2,0.000,ALERT,213.51,299.07,59.985,1408699804,"274151322000052","019011112586793",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,237252.6,237252.6,21133,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408699845,110562.00
08/22/2014 05:30,2,0.000,ALERT,213.96,298.17,59.996,1408699804,"274151322000085","019011112586793",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,236286.9,236286.9,21087,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408699846,110563.00
08/22/2014 05:30,2,0.000,ALERT,213.96,298.17,59.990,1408699804,"274151322000087","019011112586793",0.00,19.80,0,296.36,302.07,0.0,0.0,0.000,224923.1,224923.1,21117,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408699848,110564.00
08/22/2014 05:30,2,0.000,ALERT,213.29,298.47,60.001,1408699804,"274151322000088","019011112586793",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,229487.7,229487.7,21103,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408699850,110565.00
08/22/2014 05:30,2,0.000,ALERT,213.96,299.37,59.996,1408699804,"274151322000095","019011112586793",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,244141.9,244141.9,21166,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408699852,110566.00
08/22/2014 05:30,2,0.000,ALERT,214.19,297.87,60.022,1408699804,"274151322000068","019011112586793",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,172390.2,172390.2,21651,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408699854,110567.00
08/22/2014 05:30,2,0.000,ALERT,213.74,299.07,59.996,1408699804,"274151322000054","019011112586793",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,234059.3,234059.3,21240,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408699856,110568.00
08/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408699804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408700673,110569.00
08/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408699804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408700673,110570.00
08/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408699804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408700673,110571.00
08/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408699804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408700673,110572.00
08/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408699804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408700673,110573.00
08/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408699804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408700673,110574.00
08/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408699804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408700673,110575.00
08/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408699804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408700673,110576.00
08/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408699804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408700673,110577.00
08/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408699804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408700673,110578.00
08/22/2014 05:45,2,0.000,ALERT,214.19,299.07,60.038,1408700705,"274151322000083","019011112586793",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,236224.9,236224.9,21194,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408700740,110579.00
08/22/2014 05:45,2,0.000,ALERT,214.64,299.07,60.038,1408700705,"274151322000076","019011112586793",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,246371.6,246371.6,21172,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408700742,110580.00
08/22/2014 05:45,2,0.000,ALERT,214.19,298.17,60.038,1408700705,"274151322000094","019011112586793",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,174223.4,174223.4,21598,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408700744,110581.00
08/22/2014 05:45,2,0.000,ALERT,213.96,298.47,60.065,1408700705,"274151322000052","019011112586793",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,237252.6,237252.6,21135,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408700746,110582.00
08/22/2014 05:45,2,0.000,ALERT,214.19,299.07,60.038,1408700705,"274151322000085","019011112586793",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,236286.9,236286.9,21089,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408700748,110583.00
08/22/2014 05:45,2,0.000,ALERT,213.96,297.87,60.033,1408700705,"274151322000087","019011112586793",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,224923.1,224923.1,21119,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408700750,110584.00
08/22/2014 05:45,2,0.000,ALERT,213.74,298.47,60.017,1408700705,"274151322000088","019011112586793",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,229487.7,229487.7,21105,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408700751,110585.00
08/22/2014 05:45,2,0.000,ALERT,213.96,299.67,60.038,1408700705,"274151322000095","019011112586793",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,244141.9,244141.9,21168,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408700753,110586.00
08/22/2014 05:45,2,0.000,ALERT,214.64,297.87,60.038,1408700705,"274151322000068","019011112586793",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,172390.2,172390.2,21653,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408700755,110587.00
08/22/2014 05:45,2,0.000,ALERT,213.96,298.47,60.038,1408700705,"274151322000054","019011112586793",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,234059.3,234059.3,21242,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408700757,110588.00
08/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408700705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408701574,110589.00
