ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408700705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408701574,110590.00
08/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408700705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408701574,110591.00
08/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408700705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408701574,110592.00
08/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408700705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408701574,110593.00
08/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408700705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408701574,110594.00
08/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408700705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408701574,110595.00
08/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408700705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408701574,110596.00
08/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408700705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408701574,110597.00
08/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408700705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408701574,110598.00
08/22/2014 06:00,2,0.000,ALERT,213.29,297.57,59.996,1408701604,"274151322000083","019011112586793",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,236224.9,236224.9,21196,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408701638,110599.00
08/22/2014 06:00,2,0.000,ALERT,213.74,297.57,59.980,1408701604,"274151322000076","019011112586793",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,246371.6,246371.6,21174,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408701640,110600.00
08/22/2014 06:00,2,0.000,ALERT,213.29,296.96,59.969,1408701604,"274151322000094","019011112586793",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,174223.4,174223.4,21600,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408701642,110601.00
08/22/2014 06:00,2,0.000,ALERT,213.06,297.26,59.996,1408701604,"274151322000052","019011112586793",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,237252.6,237252.6,21137,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408701644,110602.00
08/22/2014 06:00,2,0.000,ALERT,213.29,297.57,59.996,1408701604,"274151322000085","019011112586793",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,236286.9,236286.9,21091,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408701646,110603.00
08/22/2014 06:00,2,0.000,ALERT,213.29,296.66,59.996,1408701604,"274151322000087","019011112586793",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,224923.1,224923.1,21121,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408701647,110604.00
08/22/2014 06:00,2,0.000,ALERT,212.83,296.96,59.996,1408701604,"274151322000088","019011112586793",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,229487.7,229487.7,21107,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408701649,110605.00
08/22/2014 06:00,2,0.000,ALERT,213.29,298.47,60.012,1408701604,"274151322000095","019011112586793",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,244141.9,244141.9,21170,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408701651,110606.00
08/22/2014 06:00,2,0.000,ALERT,213.96,296.66,60.006,1408701604,"274151322000068","019011112586793",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,172390.2,172390.2,21655,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408701653,110607.00
08/22/2014 06:00,2,0.000,ALERT,213.06,297.26,59.996,1408701604,"274151322000054","019011112586793",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,234059.3,234059.3,21244,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408701655,110608.00
08/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408701604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408702473,110609.00
08/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408701604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408702473,110610.00
08/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408701604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408702473,110611.00
08/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408701604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408702473,110612.00
08/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408701604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408702473,110613.00
08/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408701604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408702473,110614.00
08/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408701604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408702473,110615.00
08/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408701604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408702473,110616.00
08/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408701604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408702473,110617.00
08/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408701604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408702473,110618.00
08/22/2014 06:15,2,0.000,ALERT,214.64,298.47,60.012,1408702504,"274151322000083","019011112586793",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,236224.9,236224.9,21198,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408702539,110619.00
08/22/2014 06:15,2,0.000,ALERT,215.32,298.47,60.006,1408702504,"274151322000076","019011112586793",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,246371.6,246371.6,21176,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408702541,110620.00
08/22/2014 06:15,2,0.000,ALERT,214.64,297.87,60.001,1408702504,"274151322000094","019011112586793",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,174223.4,174223.4,21602,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408702542,110621.00
08/22/2014 06:15,2,0.000,ALERT,214.64,298.17,60.001,1408702504,"274151322000052","019011112586793",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,237252.6,237252.6,21139,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408702544,110622.00
08/22/2014 06:15,2,0.000,ALERT,214.87,298.77,60.006,1408702504,"274151322000085","019011112586793",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,236286.9,236286.9,21093,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408702546,110623.00
08/22/2014 06:15,2,0.000,ALERT,214.87,297.87,59.975,1408702504,"274151322000087","019011112586793",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,224923.1,224923.1,21123,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408702548,110624.00
08/22/2014 06:15,2,0.000,ALERT,214.19,298.17,60.006,1408702504,"274151322000088","019011112586793",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,229487.7,229487.7,21109,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408702550,110625.00
08/22/2014 06:15,2,0.000,ALERT,214.87,299.37,60.012,1408702504,"274151322000095","019011112586793",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,244141.9,244141.9,21172,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408702552,110626.00
08/22/2014 06:15,2,0.000,ALERT,215.32,297.87,60.006,1408702504,"274151322000068","019011112586793",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,172390.2,172390.2,21657,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408702554,110627.00
08/22/2014 06:15,2,0.000,ALERT,214.64,298.77,60.006,1408702504,"274151322000054","019011112586793",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,234059.3,234059.3,21246,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408702555,110628.00
08/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408702504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408703373,110629.00
08/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408702504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408703373,110630.00
08/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408702504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408703373,110631.00
08/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408702504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408703373,110632.00
08/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408702504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408703373,110633.00
08/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408702504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408703373,110634.00
08/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408702504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408703373,110635.00
08/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408702504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408703373,110636.00
08/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408702504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408703373,110637.00
08/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408702504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408703373,110638.00
08/22/2014 06:30,2,0.000,ALERT,214.87,299.97,60.028,1408703404,"274151322000083","019011112586793",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,236224.9,236224.9,21200,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408703439,110639.00
08/22/2014 06:30,2,0.000,ALERT,215.32,299.37,60.038,1408703404,"274151322000076","019011112586793",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,246371.6,246371.6,21178,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408703441,110640.00
08/22/2014 06:30,2,0.000,ALERT,214.87,299.07,60.001,1408703404,"274151322000094","019011112586793",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,174223.4,174223.4,21604,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408703443,110641.00
08/22/2014 06:30,2,0.000,ALERT,214.41,299.67,60.017,1408703404,"274151322000052","019011112586793",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,237252.6,237252.6,21141,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408703445,110642.00
08/22/2014 06:30,2,0.000,ALERT,214.87,299.37,60.022,1408703404,"274151322000085","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,236286.9,236286.9,21095,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408703446,110643.00
08/22/2014 06:30,2,0.000,ALERT,214.87,299.07,60.022,1408703404,"274151322000087","019011112586793",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,224923.1,224923.1,21125,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408703448,110644.00
08/22/2014 06:30,2,0.000,ALERT,214.64,299.67,60.028,1408703404,"274151322000088","019011112586793",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,229487.7,229487.7,21111,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408703450,110645.00
08/22/2014 06:30,2,0.000,ALERT,214.87,300.87,60.022,1408703404,"274151322000095","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,244141.9,244141.9,21174,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408703452,110646.00
08/22/2014 06:30,2,0.000,ALERT,215.54,299.07,60.028,1408703404,"274151322000068","019011112586793",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,172390.2,172390.2,21659,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408703454,110647.00
08/22/2014 06:30,2,0.000,ALERT,214.87,299.97,60.038,1408703404,"274151322000054","019011112586793",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,234059.3,234059.3,21248,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408703456,110648.00
08/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408703404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408704275,110649.00
08/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408703404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408704275,110650.00
08/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408703404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408704275,110651.00
08/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408703404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408704275,110652.00
08/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408703404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408704275,110653.00
08/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408703404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408704275,110654.00
08/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408703404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408704275,110655.00
08/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408703404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408704275,110656.00
08/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408703404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408704275,110657.00
08/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408703404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408704275,110658.00
08/22/2014 06:45,2,0.000,ALERT,213.29,297.57,60.012,1408704304,"274151322000083","019011112586793",0.00,18.70,0,285.54,301.17,0.0,0.0,0.000,236224.9,236224.9,21202,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408704339,110659.00
08/22/2014 06:45,2,0.000,ALERT,213.96,297.87,60.038,1408704304,"274151322000076","019011112586793",0.00,18.70,0,284.94,301.17,0.0,0.0,0.000,246371.6,246371.6,21180,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408704341,110660.00
08/22/2014 06:45,2,0.000,ALERT,213.29,297.26,60.038,1408704304,"274151322000094","019011112586793",0.00,18.30,0,284.64,299.97,0.0,0.0,0.000,174223.4,174223.4,21606,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408704343,110661.00
08/22/2014 06:45,2,0.000,ALERT,213.06,296.96,60.033,1408704304,"274151322000052","019011112586793",0.00,19.00,0,285.24,300.87,0.0,0.0,0.000,237252.6,237252.6,21143,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408704344,110662.00
08/22/2014 06:45,2,0.000,ALERT,213.51,297.87,60.038,1408704304,"274151322000085","019011112586793",0.00,18.70,0,285.24,300.87,0.0,0.0,0.000,236286.9,236286.9,21097,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408704346,110663.00
08/22/2014 06:45,2,0.000,ALERT,213.29,296.66,60.038,1408704304,"274151322000087","019011112586793",0.00,20.00,0,284.64,299.97,0.0,0.0,0.000,224923.1,224923.1,21127,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408704348,110664.00
08/22/2014 06:45,2,0.000,ALERT,213.06,297.26,60.038,1408704304,"274151322000088","019011112586793",0.00,19.00,0,285.24,300.57,0.0,0.0,0.000,229487.7,229487.7,21113,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408704350,110665.00
08/22/2014 06:45,2,0.000,ALERT,213.51,298.77,60.022,1408704304,"274151322000095","019011112586793",0.00,18.00,0,286.14,301.47,0.0,0.0,0.000,244141.9,244141.9,21176,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408704352,110666.00
08/22/2014 06:45,2,0.000,ALERT,213.96,296.96,60.038,1408704304,"274151322000068","019011112586793",0.00,19.30,0,284.64,299.67,0.0,0.0,0.000,172390.2,172390.2,21661,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408704354,110667.00
08/22/2014 06:45,2,0.000,ALERT,213.06,297.57,60.038,1408704304,"274151322000054","019011112586793",0.00,19.30,0,285.24,301.17,0.0,0.0,0.000,234059.3,234059.3,21250,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408704356,110668.00
08/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408704304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408705174,110669.00
08/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408704304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408705174,110670.00
08/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408704304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408705174,110671.00
08/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408704304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408705174,110672.00
08/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408704304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408705174,110673.00
08/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408704304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408705174,110674.00
08/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408704304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408705174,110675.00
08/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408704304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408705174,110676.00
08/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408704304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408705174,110677.00
08/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408704304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408705174,110678.00
08/22/2014 07:00,2,0.000,ALERT,213.29,296.96,59.996,1408705204,"274151322000083","019011112586793",0.00,18.70,0,292.16,299.37,0.0,0.0,0.000,236224.9,236224.9,21204,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408705239,110679.00
08/22/2014 07:00,2,0.000,ALERT,213.74,296.06,60.001,1408705204,"274151322000076","019011112586793",0.00,18.70,0,291.55,299.67,0.0,0.0,0.000,246371.6,246371.6,21182,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408705241,110680.00
08/22/2014 07:00,2,0.000,ALERT,213.29,296.06,60.043,1408705204,"274151322000094","019011112586793",0.00,18.30,0,290.95,298.77,0.0,0.0,0.000,174223.4,174223.4,21608,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408705243,110681.00
08/22/2014 07:00,2,0.000,ALERT,213.06,296.66,59.985,1408705204,"274151322000052","019011112586793",0.00,19.00,0,291.55,299.37,0.0,0.0,0.000,237252.6,237252.6,21145,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408705245,110682.00
08/22/2014 07:00,2,0.000,ALERT,213.51,296.36,60.001,1408705204,"274151322000085","019011112586793",0.00,19.00,0,291.55,299.37,0.0,0.0,0.000,236286.9,236286.9,21099,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408705246,110683.00
08/22/2014 07:00,2,0.000,ALERT,213.29,295.76,59.990,1408705204,"274151322000087","019011112586793",0.00,20.00,0,291.25,298.47,0.0,0.0,0.000,224923.1,224923.1,21129,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408705249,110684.00
08/22/2014 07:00,2,0.000,ALERT,212.83,296.36,60.006,1408705204,"274151322000088","019011112586793",0.00,19.30,0,291.55,299.07,0.0,0.0,0.000,229487.7,229487.7,21115,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408705250,110685.00
08/22/2014 07:00,2,0.000,ALERT,213.51,297.57,59.996,1408705204,"274151322000095","019011112586793",0.00,18.30,0,292.76,299.97,0.0,0.0,0.000,244141.9,244141.9,21178,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408705252,110686.00
08/22/2014 07:00,2,0.000,ALERT,213.96,295.76,60.001,1408705204,"274151322000068","019011112586793",0.00,19.30,0,290.95,298.47,0.0,0.0,0.000,172390.2,172390.2,21663,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408705254,110687.00
08/22/2014 07:00,2,0.000,ALERT,213.29,296.66,60.001,1408705204,"274151322000054","019011112586793",0.00,19.30,0,291.85,299.67,0.0,0.0,0.000,234059.3,234059.3,21252,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408705256,110688.00
08/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408705204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706073,110689.00
08/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408705204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706073,110690.00
08/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408705204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706073,110691.00
08/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408705204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706073,110692.00
08/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408705204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706073,110693.00
08/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408705204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706073,110694.00
08/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408705204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706073,110695.00
08/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408705204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706073,110696.00
08/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408705204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706073,110697.00
08/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408705204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706073,110698.00
08/22/2014 07:15,2,0.051,ALERT,214.64,298.77,59.975,1408706104,"274151322000083","019011112586793",15.74,18.70,0,294.56,300.87,0.8,0.0,0.000,236224.9,236224.9,21206,0,0,0,L,1151911521,1,122.46,123.81,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408706139,110699.00
08/22/2014 07:15,2,0.051,ALERT,215.32,298.47,60.006,1408706104,"274151322000076","019011112586793",17.39,19.00,0,294.26,300.87,0.9,0.0,0.000,246371.6,246371.6,21184,0,0,0,L,1151911521,1,122.46,124.27,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408706141,110700.00
08/22/2014 07:15,2,0.000,ALERT,214.64,301.17,60.001,1408706104,"274151322000094","019011112586793",37.71,18.70,0,293.96,357.68,0.0,0.0,0.000,174223.4,174223.4,21610,0,0,0,L,1151911521,1,122.23,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1408706142,110701.00
08/22/2014 07:15,2,0.070,ALERT,214.64,299.37,59.996,1408706104,"274151322000052","019011112586793",15.90,19.30,0,293.66,300.87,1.1,0.0,0.000,237252.6,237252.6,21147,0,0,0,L,1151911521,1,122.01,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408706144,110702.00
08/22/2014 07:15,2,0.049,ALERT,214.87,298.47,59.990,1408706104,"274151322000085","019011112586793",17.49,19.00,0,294.56,300.57,0.9,0.0,0.000,236286.9,236286.9,21101,0,0,0,L,1151911521,1,122.91,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1408706146,110703.00
08/22/2014 07:15,2,0.062,ALERT,214.64,298.47,59.996,1408706104,"274151322000087","019011112586793",15.01,20.30,0,293.06,300.27,0.9,0.0,0.000,224923.1,224923.1,21131,0,0,0,L,1151911521,1,122.68,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408706149,110704.00
08/22/2014 07:15,2,0.037,ALERT,214.19,298.77,60.001,1408706104,"274151322000088","019011112586793",15.92,19.30,0,294.26,300.57,0.6,0.0,0.000,229487.7,229487.7,21117,0,0,0,L,1151911521,1,122.91,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408706150,110705.00
08/22/2014 07:15,2,0.045,ALERT,214.64,299.37,60.012,1408706104,"274151322000095","019011112586793",17.24,18.30,0,295.76,301.47,0.8,0.0,0.000,244141.9,244141.9,21180,0,0,0,L,1151911521,1,122.68,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408706152,110706.00
08/22/2014 07:15,2,0.008,ALERT,215.32,298.17,59.996,1408706104,"274151322000068","019011112586793",38.05,19.50,0,293.66,363.09,0.0,0.0,0.000,172390.2,172390.2,21665,0,0,0,L,1151911521,1,122.91,124.04,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1408706154,110707.00
08/22/2014 07:15,2,0.047,ALERT,214.64,298.77,60.001,1408706104,"274151322000054","019011112586793",16.64,19.30,0,294.26,301.17,0.8,0.0,0.000,234059.3,234059.3,21254,0,0,0,L,1151911521,1,122.68,123.36,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408706156,110708.00
08/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408706104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706973,110709.00
08/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408706104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,66996.5,66996.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706973,110710.00
08/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408706104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66017.5,66017.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706973,110711.00
08/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408706104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,60794.399999988,60794.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706973,110712.00
08/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408706104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,58554.900000001,58554.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706973,110713.00
08/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408706104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59252.7,59252.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706973,110714.00
08/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408706104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706973,110715.00
08/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408706104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706973,110716.00
08/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408706104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706973,110717.00
08/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408706104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408706973,110718.00
08/22/2014 07:30,2,0.084,ACTIVE,213.96,318.61,59.990,1408707005,"274151322000083","019011112586793",25.66,19.00,0,296.66,319.21,2.2,0.2,0.000,236224.9,236224.9,21208,0,0,0,L,1151911521,1,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707039,110719.00
08/22/2014 07:30,2,0.098,ACTIVE,214.19,335.74,60.012,1408707005,"274151322000076","019011112586793",24.57,19.50,0,296.36,346.26,2.4,0.4,0.000,246371.6,246371.6,21186,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707040,110720.00
08/22/2014 07:30,2,0.000,ALERT,213.74,296.96,59.985,1408707005,"274151322000094","019011112586793",40.00,19.00,0,295.76,380.22,0.0,0.0,0.000,174223.4,174223.4,21612,0,0,0,L,1151911521,1,121.78,123.59,0002,17,0,0,0,0,0,0,174,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1408707042,110721.00
08/22/2014 07:30,2,0.107,ACTIVE,213.29,332.73,60.006,1408707005,"274151322000052","019011112586793",25.76,19.30,0,296.06,333.63,2.8,0.8,0.000,237252.7,237252.7,21149,0,0,0,L,1151911521,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707043,110722.00
08/22/2014 07:30,2,0.092,ACTIVE,213.96,339.65,60.012,1408707005,"274151322000085","019011112586793",24.43,19.50,0,296.06,340.85,2.3,0.3,0.000,236286.9,236286.9,21103,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707044,110723.00
08/22/2014 07:30,2,0.098,ACTIVE,213.74,316.20,60.012,1408707005,"274151322000087","019011112586793",24.43,20.70,0,295.46,316.80,2.4,0.4,0.000,224923.1,224923.1,21133,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707045,110724.00
08/22/2014 07:30,2,0.074,ACTIVE_NO_POWER,213.29,331.53,60.012,1408707005,"274151322000088","019011112586793",23.24,19.50,0,295.76,332.13,1.8,0.0,0.000,229487.7,229487.7,21119,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707046,110725.00
08/22/2014 07:30,2,0.076,ACTIVE_NO_POWER,213.51,329.13,60.017,1408707005,"274151322000095","019011112586793",26.22,18.70,0,297.26,329.73,2.0,0.0,0.000,244141.9,244141.9,21182,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707047,110726.00
08/22/2014 07:30,2,0.062,ALERT,214.19,324.62,60.033,1408707005,"274151322000068","019011112586793",24.67,19.80,0,295.46,380.52,1.5,0.0,0.000,172390.2,172390.2,21667,0,0,0,L,1151911521,1,122.46,123.36,0002,18,0,0,0,0,0,0,178,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1408707049,110727.00
08/22/2014 07:30,2,0.092,ACTIVE,213.51,337.84,60.012,1408707005,"274151322000054","019011112586793",23.68,19.80,0,296.06,338.74,2.2,0.2,0.000,234059.3,234059.3,21256,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707050,110728.00
08/22/2014 07:30,1,0.009,ALERT,214.0,370.44,60.03,1408707005,"033051125000118","019011112586793",42.12,18,0.000,370.25,372.06,0.3,0.0,0.000,66996.5,66996.900000036,31,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408707599,110729.00
08/22/2014 07:30,1,0.021,ALERT,214.0,414.09,60.03,1408707005,"033051125000150","019011112586793",42.14,18,0.000,413.81,415.41,0.8,0.0,0.000,66017.5,66018,30,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408707613,110730.00
08/22/2014 07:30,1,0.053,ALERT,214.0,302.15,60.00,1408707005,"040051121000185","019011112586793",26.82,17,0.000,300.91,307.37,1.4,0.0,0.000,60794.399999988,60794.399999988,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408707831,110731.00
08/22/2014 07:30,1,0.017,ALERT,213.5,300.99,60.03,1408707005,"040051121000195","019011112586793",27.04,18,0.000,300.37,306.65,0.4,0.0,0.000,58554.900000001,58554.900000001,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408707845,110732.00
08/22/2014 07:30,1,0.047,ALERT,214.0,302.40,60.03,1408707005,"040051121000097","019011112586793",28.35,18,0.000,299.98,306.41,1.3,0.0,0.000,59252.7,59252.7,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408707859,110733.00
08/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408707005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52308.5,52308.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707873,110734.00
08/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408707005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,49929.299999952,49929.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707873,110735.00
08/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408707005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58342.900000035,58342.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707873,110736.00
08/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408707005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,53654.699999988,53654.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707873,110737.00
08/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408707005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,52898.9,52898.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707873,110738.00
08/22/2014 07:45,1,0.026,ACTIVE_NO_POWER,213.4,398.40,60.03,1408707904,"033051125000132","019011112586793",37.94,19,0.000,301.42,440.09,0.9,0.0,0.000,52308.5,52308.7,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707912,110739.00
08/22/2014 07:45,1,0.083,ALERT,213.2,302.01,60.03,1408707904,"040051121000116","019011112586793",28.16,17,0.000,301.57,307.87,2.3,0.0,0.000,58342.900000035,58342.900000035,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408707918,110740.00
08/22/2014 07:45,1,0.061,ALERT,214.0,303.19,60.03,1408707904,"040051121000068","019011112586793",25.56,17,0.000,300.53,306.96,1.5,0.0,0.000,53654.699999988,53654.699999988,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408707922,110741.00
08/22/2014 07:45,1,0.136,ALERT,213.4,305.00,60.03,1408707904,"040051121000095","019011112586793",25.27,17,0.000,300.10,306.23,3.4,0.0,0.000,52898.9,52898.9,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408707925,110742.00
08/22/2014 07:45,1,0.045,ACTIVE_NO_POWER,213.3,301.28,60.07,1408707904,"040051121000097","019011112586793",28.48,18,0.000,299.91,306.02,1.2,0.0,0.000,59252.7,59252.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707926,110743.00
08/22/2014 07:45,1,0.057,ACTIVE_NO_POWER,213.2,391.10,60.07,1408707904,"033051125000118","019011112586793",42.17,19,0.000,323.60,441.17,2.4,0.0,0.000,66996.900000036,66996.900000036,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707927,110744.00
08/22/2014 07:45,1,0.169,ACTIVE_NO_POWER,213.7,422.55,60.03,1408707904,"033051125000150","019011112586793",35.78,18,0.000,318.34,442.41,5.9,0.0,0.000,66018,66018.1,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707929,110745.00
