ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 07:45,1,0.053,ACTIVE_NO_POWER,213.5,301.14,60.03,1408707904,"040051121000185","019011112586793",27.14,17,0.000,300.78,307.27,1.4,0.0,0.000,60794.399999988,60794.399999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707930,110746.00
08/22/2014 07:45,1,0.017,ACTIVE_NO_POWER,213.7,303.49,60.07,1408707904,"040051121000195","019011112586793",27.29,18,0.000,300.21,306.27,0.4,0.0,0.000,58554.900000001,58554.900000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707931,110747.00
08/22/2014 07:45,2,0.248,ACTIVE,214.87,336.94,60.022,1408707904,"274151322000083","019011112586793",26.36,21.00,0,296.96,353.17,6.6,4.4,0.031,236225.4,236225.4,21209,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707932,110748.00
08/22/2014 07:45,2,0.262,ALERT,214.87,337.24,60.022,1408707904,"274151322000076","019011112586793",26.76,21.00,0,296.36,340.55,7.1,5.0,0.031,246372.2,246372.2,21187,0,0,0,L,1151911521,1,122.68,124.27,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707934,110749.00
08/22/2014 07:45,2,0.154,ALERT,214.87,353.47,60.022,1408707904,"274151322000094","019011112586793",32.82,20.30,0,295.46,385.03,5.2,3.1,0.031,174223.6,174223.6,21614,0,0,0,L,1151911521,1,122.23,124.27,0002,16,0,0,0,0,0,0,14,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707936,110750.00
08/22/2014 07:45,2,0.268,ALERT,214.64,336.94,60.028,1408707904,"274151322000052","019011112586793",26.66,21.30,0,296.06,340.85,7.2,5.1,0.035,237253.3,237253.3,21150,0,0,0,L,1151911521,1,122.01,124.04,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707938,110751.00
08/22/2014 07:45,2,0.246,ALERT,214.87,337.24,60.022,1408707904,"274151322000085","019011112586793",26.80,21.00,0,296.06,344.45,6.7,4.5,0.031,236287.4,236287.4,21104,0,0,0,L,1151911521,1,122.91,123.81,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707940,110752.00
08/22/2014 07:45,2,0.252,ACTIVE,214.87,337.54,60.028,1408707904,"274151322000087","019011112586793",26.28,22.50,0,296.06,343.85,6.7,4.6,0.031,224923.6,224923.6,21134,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707941,110753.00
08/22/2014 07:45,2,0.229,ALERT,214.64,337.24,60.022,1408707904,"274151322000088","019011112586793",25.94,21.00,0,295.76,342.05,6.0,3.9,0.031,229488.1,229488.1,21120,0,0,0,L,1151911521,1,122.91,123.81,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707943,110754.00
08/22/2014 07:45,2,0.250,ALERT,214.64,336.34,60.028,1408707904,"274151322000095","019011112586793",26.92,20.70,0,296.96,340.25,6.8,4.7,0.031,244142.4,244142.4,21183,0,0,0,L,1151911521,1,122.91,123.81,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707945,110755.00
08/22/2014 07:45,2,0.176,ALERT,215.32,361.59,60.022,1408707904,"274151322000068","019011112586793",33.77,21.30,0,295.16,385.63,6.0,3.9,0.022,172390.5,172390.5,21669,0,0,0,L,1151911521,1,122.68,124.27,0002,19,0,0,0,0,0,0,12,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707947,110756.00
08/22/2014 07:45,2,0.250,ALERT,214.41,337.24,60.028,1408707904,"274151322000054","019011112586793",25.98,21.30,0,296.36,342.65,6.6,4.4,0.031,234059.8,234059.8,21257,0,0,0,L,1151911521,1,122.68,123.81,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408707949,110757.00
08/22/2014 07:45,1,0.016,ALERT,213.2,425.55,60.03,1408707904,"033051125000135","019011112586793",38.01,19,0.000,423.97,425.91,0.6,0.0,0.000,49929.299999952,49929.5,40,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408707955,110758.00
08/22/2014 08:00,1,0.287,ACTIVE,213.9,334.23,60.00,1408708804,"040051121000097","019011112586793",23.95,20,0.133,299.61,442.05,6.8,11.7,0.047,59252.7,59253.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708806,110759.00
08/22/2014 08:00,1,0.298,ACTIVE_NO_POWER,213.0,397.10,60.03,1408708804,"040051121000095","019011112586793",23.65,19,0.000,299.31,437.54,7.0,0.0,0.000,52898.9,52899.4,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708808,110760.00
08/22/2014 08:00,1,0.175,ACTIVE_NO_POWER,213.7,398.87,60.00,1408708804,"033051125000132","019011112586793",33.47,20,0.000,317.64,440.70,5.8,0.0,0.000,52308.7,52309.6,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708810,110761.00
08/22/2014 08:00,1,0.180,ACTIVE,213.5,350.03,60.00,1408708804,"033051125000135","019011112586793",31.29,20,0.138,319.21,440.90,5.5,12.7,0.001,49929.5,49930.199999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708811,110762.00
08/22/2014 08:00,1,0.061,ACTIVE_NO_POWER,213.7,412.18,60.00,1408708804,"040051121000068","019011112586793",26.09,19,0.000,411.19,413.31,1.5,0.0,0.000,53654.699999988,53655.199999988,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708816,110763.00
08/22/2014 08:00,1,0.204,ACTIVE_NO_POWER,213.3,362.62,60.03,1408708804,"033051125000118","019011112586793",37.45,20,0.003,315.23,445.35,7.6,0.0,0.212,66996.900000036,66998.100000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708817,110764.00
08/22/2014 08:00,1,0.213,ACTIVE_NO_POWER,213.6,402.13,60.00,1408708804,"033051125000150","019011112586793",38.21,19,0.000,317.62,445.01,8.1,0.0,0.000,66018.1,66019.4,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708818,110765.00
08/22/2014 08:00,1,0.136,ACTIVE_NO_POWER,213.3,412.28,60.03,1408708804,"040051121000185","019011112586793",26.79,19,0.000,300.51,439.48,3.6,0.0,0.000,60794.399999988,60794.500000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708820,110766.00
08/22/2014 08:00,1,0.120,ACTIVE_NO_POWER,213.9,373.86,60.03,1408708804,"040051121000195","019011112586793",26.73,19,0.000,299.97,440.94,3.1,0.0,0.000,58554.900000001,58555.400000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708821,110767.00
08/22/2014 08:00,2,0.316,ACTIVE,214.41,337.24,59.990,1408708804,"274151322000083","019011112586793",26.80,21.80,0,333.03,342.35,8.6,6.4,0.049,236227.1,236227.1,21210,0,0,0,L,1151911521,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708822,110768.00
08/22/2014 08:00,2,0.330,ACTIVE,214.87,336.94,59.996,1408708804,"274151322000076","019011112586793",27.83,21.80,0,334.24,343.25,9.3,7.1,0.053,246374.0,246374.0,21189,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708823,110769.00
08/22/2014 08:00,2,0.199,ACTIVE,214.41,384.13,60.001,1408708804,"274151322000094","019011112586793",36.16,22.00,0,335.44,403.37,7.3,5.1,0.035,174224.9,174224.9,21616,0,0,0,L,1151911521,1,122.01,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708824,110770.00
08/22/2014 08:00,2,0.336,ACTIVE,214.41,336.34,59.996,1408708804,"274151322000052","019011112586793",27.25,22.00,0,333.03,342.65,9.3,7.0,0.035,237255.1,237255.1,21152,0,0,0,L,1151911521,1,121.78,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708825,110771.00
08/22/2014 08:00,2,0.316,ACTIVE,214.64,337.54,59.996,1408708804,"274151322000085","019011112586793",27.06,21.80,0,333.93,342.95,8.7,6.4,0.040,236289.0,236289.0,21106,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708826,110772.00
08/22/2014 08:00,2,0.318,ACTIVE,214.41,336.64,59.996,1408708804,"274151322000087","019011112586793",26.62,23.50,0,333.03,342.65,8.6,6.4,0.035,224925.2,224925.2,21135,0,0,0,L,1151911521,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708827,110773.00
08/22/2014 08:00,2,0.301,ACTIVE,214.19,335.74,59.996,1408708804,"274151322000088","019011112586793",26.02,21.80,0,333.33,342.05,7.9,5.7,0.040,229489.5,229489.5,21122,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708828,110774.00
08/22/2014 08:00,2,0.322,ACTIVE,214.19,336.94,60.001,1408708804,"274151322000095","019011112586793",27.33,21.50,0,333.63,342.35,8.9,6.7,0.049,244144.1,244144.1,21185,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708829,110775.00
08/22/2014 08:00,2,0.203,ACTIVE,215.09,402.46,59.996,1408708804,"274151322000068","019011112586793",37.95,23.00,0,336.04,422.00,7.9,5.7,0.035,172392.0,172392.0,21671,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708830,110776.00
08/22/2014 08:00,2,0.316,ACTIVE,214.19,335.74,59.996,1408708804,"274151322000054","019011112586793",26.74,22.30,0,332.73,342.05,8.6,6.4,0.040,234061.4,234061.4,21259,0,0,0,L,1151911521,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408708831,110777.00
08/22/2014 08:00,1,0.084,ALERT,212.6,341.89,60.03,1408708804,"040051121000116","019011112586793",28.63,19,0.000,341.18,349.85,2.4,0.0,0.000,58342.900000035,58342.999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408708834,110778.00
08/22/2014 08:15,1,0.353,ACTIVE_NO_POWER,212.6,400.54,60.03,1408709704,"040051121000097","019011112586793",23.04,20,0.000,312.30,441.96,7.9,0.0,0.000,59253.2,59254.1,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709706,110779.00
08/22/2014 08:15,1,0.416,ACTIVE_NO_POWER,212.4,430.19,60.03,1408709704,"040051121000095","019011112586793",22.12,20,0.000,311.10,437.72,9.1,0.0,0.010,52899.4,52900.1,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709708,110780.00
08/22/2014 08:15,1,0.236,ACTIVE_NO_POWER,213.0,431.45,60.00,1408709704,"033051125000132","019011112586793",32.94,20,0.000,314.82,441.10,7.7,0.0,0.000,52309.6,52310.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709709,110781.00
08/22/2014 08:15,1,0.230,ACTIVE,212.6,349.42,60.00,1408709704,"033051125000135","019011112586793",31.96,20,0.148,313.28,440.80,7.3,14.4,0.007,49930.199999988,49931.299999952,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709710,110782.00
08/22/2014 08:15,1,0.393,ACTIVE,212.3,336.21,60.00,1408709704,"040051121000116","019011112586793",24.01,19,0.136,299.89,439.22,9.3,11.7,0.046,58342.999999999,58343.600000023,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709712,110783.00
08/22/2014 08:15,1,0.356,ACTIVE_NO_POWER,213.6,392.47,60.03,1408709704,"040051121000068","019011112586793",21.91,20,0.000,317.43,440.45,7.7,0.0,0.000,53655.199999988,53656.100000024,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709713,110784.00
08/22/2014 08:15,1,0.263,ACTIVE,212.5,342.12,60.03,1408709704,"033051125000118","019011112586793",37.58,20,0.150,317.29,445.89,9.8,11.3,0.071,66998.100000024,66999.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709714,110785.00
08/22/2014 08:15,1,0.272,ACTIVE_NO_POWER,212.4,415.77,60.03,1408709704,"033051125000150","019011112586793",37.56,20,0.000,315.68,445.03,10.1,0.0,0.000,66019.4,66020.9,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709716,110786.00
08/22/2014 08:15,1,0.153,ACTIVE_NO_POWER,213.0,431.66,60.03,1408709704,"040051121000185","019011112586793",27.48,20,0.000,318.49,440.26,4.1,0.0,0.000,60794.500000012,60794.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709717,110787.00
08/22/2014 08:15,1,0.335,ACTIVE,212.6,373.99,60.03,1408709704,"040051121000195","019011112586793",21.92,20,0.022,317.98,441.22,7.2,2.6,0.205,58555.400000001,58556.200000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709718,110788.00
08/22/2014 08:15,2,0.375,ACTIVE,213.51,337.54,59.975,1408709704,"274151322000083","019011112586793",27.85,22.50,0,324.32,341.15,10.7,8.4,0.066,236228.9,236228.9,21211,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709719,110789.00
08/22/2014 08:15,2,0.412,ACTIVE,214.19,338.74,60.006,1408709704,"274151322000076","019011112586793",27.69,22.50,0,325.82,342.05,11.6,9.3,0.066,246376.0,246376.0,21190,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709720,110790.00
08/22/2014 08:15,2,0.250,ACTIVE,213.96,386.53,60.033,1408709704,"274151322000094","019011112586793",36.22,23.00,0,333.03,405.17,9.1,6.9,0.057,174226.4,174226.4,21617,0,0,0,L,1151911521,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709721,110791.00
08/22/2014 08:15,2,0.408,ACTIVE,213.29,336.94,60.012,1408709704,"274151322000052","019011112586793",27.39,22.50,0,323.72,341.45,11.3,9.0,0.062,237257.1,237257.1,21153,0,0,0,L,1151911521,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709722,110792.00
08/22/2014 08:15,2,0.393,ACTIVE,213.74,337.24,60.017,1408709704,"274151322000085","019011112586793",26.96,22.50,0,325.22,341.75,10.8,8.5,0.057,236290.8,236290.8,21107,0,0,0,L,1151911521,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709723,110793.00
08/22/2014 08:15,2,0.389,ACTIVE,213.74,336.04,60.001,1408709704,"274151322000087","019011112586793",26.98,24.30,0,324.62,341.75,10.6,8.3,0.062,224927.0,224927.0,21136,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709724,110794.00
08/22/2014 08:15,2,0.367,ACTIVE,213.06,336.94,60.006,1408709704,"274151322000088","019011112586793",26.76,22.30,0,324.32,341.45,10.0,7.7,0.062,229491.2,229491.2,21123,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709725,110795.00
08/22/2014 08:15,2,0.434,ACTIVE,213.51,337.24,59.975,1408709704,"274151322000095","019011112586793",18.27,22.30,0,325.52,341.15,7.9,5.7,0.044,244146.0,244146.0,21186,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709726,110796.00
08/22/2014 08:15,2,0.266,ACTIVE,214.19,395.25,60.017,1408709704,"274151322000068","019011112586793",37.19,24.00,0,333.63,406.37,10.0,7.7,0.049,172393.6,172393.6,21672,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709727,110797.00
08/22/2014 08:15,2,0.387,ACTIVE,213.51,336.04,60.012,1408709704,"274151322000054","019011112586793",27.27,22.80,0,323.11,341.15,10.7,8.4,0.066,234063.2,234063.2,21260,0,0,0,L,1151911521,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408709728,110798.00
08/22/2014 08:30,1,0.616,ACTIVE,213.1,351.43,60.03,1408710606,"040051121000097","019011112586793",25.27,21,0.043,313.60,442.04,15.5,6.6,0.223,59254.1,59256.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710608,110799.00
08/22/2014 08:30,1,0.688,ACTIVE,212.4,416.89,60.03,1408710606,"040051121000095","019011112586793",22.22,20,0.000,310.05,437.32,15.2,8.4,0.000,52900.1,52901.8,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710609,110800.00
08/22/2014 08:30,1,0.402,ACTIVE,213.6,420.16,60.00,1408710606,"033051125000132","019011112586793",33.97,20,0.000,316.36,440.69,13.6,7.8,0.000,52310.6,52312.4,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710611,110801.00
08/22/2014 08:30,1,0.391,ACTIVE,214.0,382.70,60.03,1408710606,"033051125000135","019011112586793",33.56,21,0.145,314.67,441.02,13.0,15.6,0.005,49931.299999952,49933.099999964,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710612,110802.00
08/22/2014 08:30,1,0.643,ACTIVE,213.3,375.96,60.00,1408710606,"040051121000116","019011112586793",25.25,20,0.026,311.99,440.07,16.1,6.5,0.151,58343.600000023,58345.600000023,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710613,110803.00
08/22/2014 08:30,1,0.621,ACTIVE,213.5,332.08,60.00,1408710606,"040051121000068","019011112586793",22.68,20,0.156,314.55,439.83,14.0,5.4,0.208,53656.100000024,53657.800000012,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710615,110804.00
08/22/2014 08:30,1,0.454,ACTIVE,212.9,377.99,60.00,1408710606,"033051125000118","019011112586793",38.60,21,0.163,318.07,442.40,17.4,12.0,0.183,66999.5,67002.100000024,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710616,110805.00
08/22/2014 08:30,1,0.464,ACTIVE,212.8,354.41,60.00,1408710606,"033051125000150","019011112586793",38.57,20,0.142,312.57,441.15,17.8,11.2,0.074,66020.9,66023.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710617,110806.00
08/22/2014 08:30,1,0.612,ACTIVE_NO_POWER,213.1,342.07,60.00,1408710606,"040051121000185","019011112586793",23.56,20,0.142,316.47,439.69,14.3,0.0,0.245,60794.7,60796.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710618,110807.00
08/22/2014 08:30,1,0.596,ACTIVE,213.5,411.08,60.00,1408710606,"040051121000195","019011112586793",23.57,20,0.158,317.59,441.38,14.0,15.5,0.001,58556.200000001,58558.100000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710620,110808.00
08/22/2014 08:30,2,0.648,ACTIVE,213.51,337.84,59.990,1408710606,"274151322000083","019011112586793",28.01,23.30,0,330.93,346.26,18.4,15.8,0.124,236231.8,236231.8,21212,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710621,110809.00
08/22/2014 08:30,2,0.697,ACTIVE,214.19,338.74,59.990,1408710606,"274151322000076","019011112586793",28.31,23.00,0,331.23,347.16,20.0,17.4,0.128,246379.3,246379.3,21191,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710622,110810.00
08/22/2014 08:30,2,0.428,ACTIVE,213.74,406.37,59.985,1408710606,"274151322000094","019011112586793",38.27,24.30,0,333.63,419.00,16.7,14.2,0.102,174228.9,174228.9,21618,0,0,0,L,1151911521,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710622,110811.00
08/22/2014 08:30,2,0.674,ACTIVE,213.51,338.14,59.990,1408710606,"274151322000052","019011112586793",28.05,23.30,0,329.73,346.26,19.1,16.5,0.124,237260.2,237260.2,21154,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710623,110812.00
08/22/2014 08:30,2,0.660,ACTIVE,213.74,337.54,60.006,1408710606,"274151322000085","019011112586793",27.95,23.00,0,331.23,346.26,18.6,16.0,0.110,236293.8,236293.8,21108,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710624,110813.00
08/22/2014 08:30,2,0.648,ACTIVE,213.74,338.44,59.990,1408710606,"274151322000087","019011112586793",27.71,25.30,0,331.23,346.56,18.3,15.7,0.115,224929.9,224929.9,21137,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710625,110814.00
08/22/2014 08:30,2,0.631,ACTIVE,213.29,338.44,59.996,1408710606,"274151322000088","019011112586793",27.71,23.00,0,330.63,345.96,17.8,15.2,0.110,229494.0,229494.0,21124,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710626,110815.00
08/22/2014 08:30,2,0.684,ACTIVE,213.74,338.14,59.996,1408710606,"274151322000095","019011112586793",28.15,23.00,0,330.93,346.56,19.5,16.9,0.124,244149.1,244149.1,21187,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710627,110816.00
08/22/2014 08:30,2,0.441,ACTIVE,214.41,409.68,59.990,1408710606,"274151322000068","019011112586793",38.47,25.00,0,334.24,418.09,17.3,14.8,0.106,172396.3,172396.3,21673,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710628,110817.00
08/22/2014 08:30,2,0.660,ACTIVE,213.74,338.14,59.985,1408710606,"274151322000054","019011112586793",27.73,23.50,0,330.63,346.26,18.6,16.0,0.119,234066.2,234066.2,21261,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408710629,110818.00
08/22/2014 08:45,1,0.621,ACTIVE,213.3,381.22,60.00,1408711504,"040051121000097","019011112586793",25.48,22,0.100,314.00,441.01,15.7,2.9,0.139,59256.1,59259.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711506,110819.00
08/22/2014 08:45,1,0.704,ACTIVE,213.5,394.43,60.03,1408711504,"040051121000095","019011112586793",22.04,21,0.151,311.30,437.78,15.4,11.6,0.001,52901.8,52904.7,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711508,110820.00
08/22/2014 08:45,1,0.413,ACTIVE_NO_POWER,214.1,438.96,60.00,1408711504,"033051125000132","019011112586793",33.45,21,0.000,315.07,441.08,13.7,0.0,0.024,52312.4,52315.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711509,110821.00
08/22/2014 08:45,1,0.403,ACTIVE,213.4,387.96,60.03,1408711504,"033051125000135","019011112586793",33.01,22,0.151,314.37,441.60,13.2,15.5,0.004,49933.099999964,49936.099999964,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711510,110822.00
08/22/2014 08:45,1,0.658,ACTIVE,213.0,370.06,60.03,1408711504,"040051121000116","019011112586793",24.93,20,0.142,311.68,438.87,16.3,14.2,0.017,58345.600000023,58348.999999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711511,110823.00
08/22/2014 08:45,1,0.643,ACTIVE,213.1,376.52,60.00,1408711504,"040051121000068","019011112586793",22.14,21,0.000,313.06,440.30,14.1,6.9,0.209,53657.800000012,53660.5,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711513,110824.00
08/22/2014 08:45,1,0.458,ACTIVE,213.2,389.96,60.03,1408711504,"033051125000118","019011112586793",38.68,22,0.136,315.66,442.28,17.6,11.4,0.012,67002.100000024,67006.199999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711514,110825.00
08/22/2014 08:45,1,0.461,ACTIVE,213.3,391.79,60.03,1408711504,"033051125000150","019011112586793",38.95,21,0.136,315.50,442.07,17.8,14.7,0.011,66023.5,66027.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711515,110826.00
08/22/2014 08:45,1,0.615,ACTIVE,213.6,416.83,60.03,1408711504,"040051121000185","019011112586793",23.67,21,0.106,314.44,440.25,14.4,13.1,0.000,60796.2,60799.2,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711517,110827.00
08/22/2014 08:45,1,0.588,ACTIVE,213.9,374.31,60.03,1408711504,"040051121000195","019011112586793",24.08,22,0.135,315.51,441.00,14.1,11.6,0.013,58558.100000001,58561.200000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711518,110828.00
08/22/2014 08:45,2,0.666,ACTIVE,213.74,341.45,60.001,1408711504,"274151322000083","019011112586793",27.91,23.80,0,320.11,350.17,18.8,16.2,0.124,236236.4,236236.4,21213,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711519,110829.00
08/22/2014 08:45,2,0.713,ACTIVE,214.41,341.75,60.012,1408711504,"274151322000076","019011112586793",28.15,23.80,0,322.81,351.37,20.4,17.7,0.128,246384.3,246384.3,21192,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711520,110830.00
08/22/2014 08:45,2,0.441,ACTIVE,213.96,400.66,60.006,1408711504,"274151322000094","019011112586793",37.59,25.00,0,334.54,421.70,16.9,14.4,0.097,174233.0,174233.0,21619,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711521,110831.00
08/22/2014 08:45,2,0.684,ACTIVE,213.96,342.05,60.012,1408711504,"274151322000052","019011112586793",28.11,24.00,0,319.81,350.77,19.5,16.9,0.115,237264.9,237264.9,21155,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711522,110832.00
08/22/2014 08:45,2,0.670,ACTIVE,214.41,338.74,60.012,1408711504,"274151322000085","019011112586793",27.89,23.80,0,321.31,350.17,18.9,16.3,0.110,236298.4,236298.4,21109,0,0,0,L,1151911521,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711523,110833.00
08/22/2014 08:45,2,0.664,ACTIVE,213.96,340.55,60.006,1408711504,"274151322000087","019011112586793",27.57,26.30,0,320.41,350.17,18.5,15.9,0.110,224934.4,224934.4,21138,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711523,110834.00
08/22/2014 08:45,2,0.648,ACTIVE,213.74,339.34,60.012,1408711504,"274151322000088","019011112586793",27.49,23.80,0,320.11,349.56,18.0,15.5,0.106,229498.4,229498.4,21125,0,0,0,L,1151911521,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711524,110835.00
08/22/2014 08:45,2,0.705,ACTIVE,214.19,339.95,60.006,1408711504,"274151322000095","019011112586793",27.85,23.50,0,319.81,350.77,19.9,17.3,0.119,244154.0,244154.0,21188,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711525,110836.00
08/22/2014 08:45,2,0.467,ACTIVE,214.64,395.25,60.012,1408711504,"274151322000068","019011112586793",36.86,26.00,0,334.54,421.10,17.5,14.9,0.102,172400.5,172400.5,21674,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711526,110837.00
08/22/2014 08:45,2,0.672,ACTIVE,213.96,341.15,60.012,1408711504,"274151322000054","019011112586793",27.67,24.30,0,320.11,350.47,18.9,16.3,0.124,234070.8,234070.8,21262,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408711527,110838.00
08/22/2014 09:00,1,0.556,ACTIVE,213.7,356.28,60.00,1408712405,"040051121000097","019011112586793",25.12,22,0.154,314.21,440.54,13.9,12.3,0.038,59259.5,59261.9,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712408,110839.00
08/22/2014 09:00,1,0.632,ACTIVE,213.1,399.83,60.00,1408712405,"040051121000095","019011112586793",22.09,21,0.154,311.52,437.03,13.9,11.6,0.000,52904.7,52906.7,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712409,110840.00
08/22/2014 09:00,1,0.362,ACTIVE_NO_POWER,213.5,421.99,60.03,1408712405,"033051125000132","019011112586793",33.73,22,0.000,317.91,440.72,12.1,0.0,0.002,52315.4,52317.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712410,110841.00
08/22/2014 09:00,1,0.354,ACTIVE,214.0,393.47,60.00,1408712405,"033051125000135","019011112586793",33.16,22,0.000,315.45,440.93,11.7,6.3,0.136,49936.099999964,49938.099999964,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712411,110842.00
08/22/2014 09:00,1,0.595,ACTIVE,213.6,329.15,60.03,1408712405,"040051121000116","019011112586793",24.75,20,0.107,310.61,438.40,14.6,11.0,0.223,58348.999999999,58351.300000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712413,110843.00
08/22/2014 09:00,1,0.575,ACTIVE,214.5,385.20,60.00,1408712405,"040051121000068","019011112586793",22.14,22,0.133,314.91,439.64,12.6,12.4,0.002,53660.5,53662.699999988,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712414,110844.00
08/22/2014 09:00,1,0.415,ACTIVE,213.2,363.76,60.00,1408712405,"033051125000118","019011112586793",37.95,22,0.158,317.06,441.77,15.6,12.0,0.045,67006.199999988,67009,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712415,110845.00
08/22/2014 09:00,1,0.425,ACTIVE,213.3,411.85,60.00,1408712405,"033051125000150","019011112586793",37.90,22,0.150,315.82,441.22,16.0,13.0,0.002,66027.6,66030.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712416,110846.00
08/22/2014 09:00,1,0.554,ACTIVE,213.7,327.45,60.00,1408712405,"040051121000185","019011112586793",23.58,22,0.142,315.63,439.78,13.0,3.9,0.199,60799.2,60801.300000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712418,110847.00
08/22/2014 09:00,1,0.530,ACTIVE,213.7,372.53,60.00,1408712405,"040051121000195","019011112586793",23.84,22,0.000,317.10,440.78,12.5,5.9,0.200,58561.200000001,58563.300000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712419,110848.00
08/22/2014 09:00,2,0.596,ACTIVE,213.51,340.25,59.985,1408712405,"274151322000083","019011112586793",27.65,24.30,0,331.53,346.26,16.7,14.2,0.106,236239.8,236239.8,21214,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712420,110849.00
08/22/2014 09:00,2,0.621,ACTIVE,214.19,338.74,60.001,1408712405,"274151322000076","019011112586793",28.57,24.30,0,330.33,346.86,18.0,15.4,0.110,246387.9,246387.9,21193,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712421,110850.00
08/22/2014 09:00,2,0.393,ACTIVE,213.74,397.05,60.001,1408712405,"274151322000094","019011112586793",37.23,25.80,0,333.03,423.20,14.8,12.4,0.088,174235.9,174235.9,21620,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712422,110851.00
08/22/2014 09:00,2,0.621,ACTIVE,213.29,340.25,60.001,1408712405,"274151322000052","019011112586793",27.57,24.30,0,330.63,346.26,17.4,14.8,0.093,237268.5,237268.5,21156,0,0,0,L,1151911521,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712423,110852.00
08/22/2014 09:00,2,0.600,ACTIVE,213.74,339.34,59.990,1408712405,"274151322000085","019011112586793",27.75,24.30,0,332.73,345.96,16.8,14.3,0.093,236301.8,236301.8,21110,0,0,0,L,1151911521,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712424,110853.00
08/22/2014 09:00,2,0.604,ACTIVE,213.51,336.94,59.990,1408712405,"274151322000087","019011112586793",27.06,27.30,0,332.13,345.96,16.5,14.0,0.097,224937.8,224937.8,21139,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712425,110854.00
08/22/2014 09:00,2,0.570,ACTIVE,213.06,338.14,60.028,1408712405,"274151322000088","019011112586793",27.51,24.00,0,331.23,345.36,15.9,13.4,0.093,229501.5,229501.5,21126,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712426,110855.00
08/22/2014 09:00,2,0.619,ACTIVE,213.74,340.25,59.990,1408712405,"274151322000095","019011112586793",27.97,24.00,0,331.53,346.26,17.6,15.0,0.102,244157.6,244157.6,21189,0,0,0,L,1151911521,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712427,110856.00
08/22/2014 09:00,2,0.400,ACTIVE,214.19,405.77,59.996,1408712405,"274151322000068","019011112586793",37.87,26.50,0,333.93,423.81,15.5,13.1,0.093,172403.6,172403.6,21675,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712428,110857.00
08/22/2014 09:00,2,0.600,ACTIVE,213.51,339.95,60.001,1408712405,"274151322000054","019011112586793",27.49,24.50,0,330.93,345.66,16.7,14.2,0.093,234074.2,234074.2,21263,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408712429,110858.00
08/22/2014 09:15,1,0.759,ACTIVE,213.1,361.41,60.00,1408713304,"040051121000097","019011112586793",25.46,22,0.145,313.77,440.79,19.2,15.0,0.061,59261.9,59265.3,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713306,110859.00
08/22/2014 09:15,1,0.816,ACTIVE,212.3,347.69,60.00,1408713304,"040051121000095","019011112586793",22.71,22,0.156,310.75,437.53,18.4,13.4,0.080,52906.7,52909.6,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713308,110860.00
08/22/2014 09:15,1,0.498,ACTIVE,212.9,375.48,60.00,1408713304,"033051125000132","019011112586793",33.84,22,0.154,315.42,440.95,16.8,12.5,0.025,52317.5,52320.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713309,110861.00
08/22/2014 09:15,1,0.478,ACTIVE,212.9,380.31,60.00,1408713304,"033051125000135","019011112586793",34.15,22,0.166,314.67,441.38,16.2,14.3,0.016,49938.099999964,49941,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713310,110862.00
08/22/2014 09:15,1,0.779,ACTIVE,212.4,412.56,60.00,1408713304,"040051121000116","019011112586793",25.62,21,0.142,311.35,439.13,19.8,15.3,0.003,58351.300000011,58354.499999999,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713311,110863.00
08/22/2014 09:15,1,0.761,ACTIVE,212.5,426.25,60.00,1408713304,"040051121000068","019011112586793",22.91,22,0.155,315.35,440.00,17.3,11.0,0.001,53662.699999988,53665.400000036,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713313,110864.00
08/22/2014 09:15,1,0.568,ACTIVE,212.5,437.55,60.00,1408713304,"033051125000118","019011112586793",38.36,22,0.141,314.63,442.17,21.7,14.2,0.029,67009,67013.100000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713314,110865.00
08/22/2014 09:15,1,0.569,ACTIVE,212.9,330.05,60.00,1408713304,"033051125000150","019011112586793",38.72,22,0.167,314.71,442.12,21.9,24.9,0.306,66030.5,66034.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713315,110866.00
08/22/2014 09:15,1,0.751,ACTIVE,213.0,357.15,60.00,1408713304,"040051121000185","019011112586793",24.07,22,0.138,315.54,440.54,18.0,11.9,0.051,60801.300000024,60804.2,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713316,110867.00
08/22/2014 09:15,1,0.730,ACTIVE,212.8,382.08,60.00,1408713304,"040051121000195","019011112586793",24.37,22,0.144,316.32,441.00,17.7,14.0,0.017,58563.300000001,58566.300000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713318,110868.00
08/22/2014 09:15,2,0.809,ACTIVE,213.29,336.34,59.980,1408713304,"274151322000083","019011112586793",27.89,24.50,0,330.33,347.46,22.8,20.1,0.146,236244.2,236244.2,21215,0,0,0,L,1151911521,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713319,110869.00
08/22/2014 09:15,2,0.850,ACTIVE,213.51,342.35,59.985,1408713304,"274151322000076","019011112586793",28.71,24.50,0,330.63,348.36,24.7,21.9,0.168,246392.8,246392.8,21194,0,0,0,L,1151911521,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713320,110870.00
08/22/2014 09:15,2,0.525,ACTIVE,213.29,406.97,59.980,1408713304,"274151322000094","019011112586793",38.33,26.30,0,333.03,419.30,20.5,17.8,0.128,174239.8,174239.8,21621,0,0,0,L,1151911521,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713321,110871.00
08/22/2014 09:15,2,0.816,ACTIVE,213.06,336.94,59.985,1408713304,"274151322000052","019011112586793",28.39,24.80,0,329.43,347.46,23.5,20.8,0.146,237273.1,237273.1,21157,0,0,0,L,1151911521,1,121.10,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713322,110872.00
08/22/2014 09:15,2,0.814,ACTIVE,213.74,340.25,60.006,1408713304,"274151322000085","019011112586793",27.83,24.80,0,330.33,347.46,23.0,20.3,0.146,236306.3,236306.3,21111,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713322,110873.00
08/22/2014 09:15,2,0.797,ACTIVE,213.29,340.85,59.959,1408713304,"274151322000087","019011112586793",27.81,28.00,0,329.43,347.46,22.5,19.8,0.141,224942.1,224942.1,21140,0,0,0,L,1151911521,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713323,110874.00
08/22/2014 09:15,2,0.785,ACTIVE,212.83,337.24,59.964,1408713304,"274151322000088","019011112586793",27.71,24.50,0,328.82,346.86,22.0,19.3,0.146,229505.8,229505.8,21127,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713324,110875.00
08/22/2014 09:15,2,0.838,ACTIVE,213.29,336.94,59.985,1408713304,"274151322000095","019011112586793",28.49,24.50,0,329.13,347.46,24.2,21.4,0.155,244162.3,244162.3,21190,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713325,110876.00
08/22/2014 09:15,2,0.553,ACTIVE,213.96,401.86,59.980,1408713304,"274151322000068","019011112586793",37.79,26.80,0,333.33,419.30,21.1,18.4,0.133,172407.7,172407.7,21676,0,0,0,L,1151911521,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713326,110877.00
08/22/2014 09:15,2,0.814,ACTIVE,213.06,341.15,59.980,1408713304,"274151322000054","019011112586793",27.81,24.80,0,329.43,347.46,23.0,20.2,0.159,234078.6,234078.6,21264,0,0,0,L,1151911521,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408713327,110878.00
08/22/2014 09:30,1,0.760,ACTIVE,213.1,381.33,60.00,1408714204,"040051121000097","019011112586793",25.56,22,0.143,313.81,441.49,19.3,11.6,0.154,59265.3,59269.7,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714206,110879.00
08/22/2014 09:30,1,0.825,ACTIVE,213.3,363.03,60.00,1408714204,"040051121000095","019011112586793",22.58,22,0.153,311.27,437.83,18.5,16.2,0.038,52909.6,52913.2,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714208,110880.00
08/22/2014 09:30,1,0.499,ACTIVE,213.7,385.71,60.03,1408714204,"033051125000132","019011112586793",33.85,23,0.131,317.25,441.10,16.8,13.5,0.010,52320.3,52323.9,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714209,110881.00
08/22/2014 09:30,1,0.481,ACTIVE,213.7,396.35,60.00,1408714204,"033051125000135","019011112586793",34.04,23,0.160,314.20,441.71,16.3,16.3,0.006,49941,49944.599999964,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714210,110882.00
08/22/2014 09:30,1,0.793,ACTIVE,213.4,401.27,60.00,1408714204,"040051121000116","019011112586793",25.16,22,0.154,310.28,439.66,19.8,15.3,0.006,58354.499999999,58358.800000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714211,110883.00
08/22/2014 09:30,1,0.774,ACTIVE,213.2,391.82,60.03,1408714204,"040051121000068","019011112586793",22.48,22,0.164,316.11,440.44,17.3,16.6,0.009,53665.400000036,53669.199999988,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714213,110884.00
08/22/2014 09:30,1,0.568,ACTIVE,212.7,422.66,60.03,1408714204,"033051125000118","019011112586793",38.29,23,0.131,315.00,442.08,21.6,13.7,0.004,67013.100000024,67018.100000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714214,110885.00
08/22/2014 09:30,1,0.569,ACTIVE,212.7,394.87,60.03,1408714204,"033051125000150","019011112586793",38.53,22,0.134,313.63,442.26,21.8,21.7,0.199,66034.5,66039.7,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714215,110886.00
08/22/2014 09:30,1,0.740,ACTIVE,213.3,340.99,60.03,1408714204,"040051121000185","019011112586793",24.28,22,0.154,313.81,440.99,17.8,20.6,0.119,60804.2,60808.100000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714217,110887.00
08/22/2014 09:30,1,0.730,ACTIVE,213.3,381.43,60.00,1408714204,"040051121000195","019011112586793",24.06,22,0.135,316.60,441.52,17.4,10.8,0.112,58566.300000001,58570.400000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714218,110888.00
08/22/2014 09:30,2,0.816,ACTIVE,214.41,342.65,59.964,1408714204,"274151322000083","019011112586793",27.85,25.00,0,329.73,351.67,23.0,20.3,0.155,236249.8,236249.8,21216,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714219,110889.00
08/22/2014 09:30,2,0.855,ACTIVE,215.32,341.15,60.017,1408714204,"274151322000076","019011112586793",28.71,24.80,0,328.22,352.57,24.9,22.1,0.168,246398.9,246398.9,21195,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714220,110890.00
08/22/2014 09:30,2,0.531,ACTIVE,214.64,407.57,60.001,1408714204,"274151322000094","019011112586793",38.27,26.80,0,328.82,426.21,20.6,17.9,0.133,174244.8,174244.8,21622,0,0,0,L,1151911521,1,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714221,110891.00
08/22/2014 09:30,2,0.844,ACTIVE,214.19,341.45,59.996,1408714204,"274151322000052","019011112586793",27.79,25.00,0,327.02,351.97,23.7,21.0,0.141,237278.9,237278.9,21158,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714222,110892.00
