ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 09:30,2,0.820,ACTIVE,214.87,343.25,59.996,1408714204,"274151322000085","019011112586793",27.77,25.00,0,328.82,351.67,23.1,20.4,0.137,236311.9,236311.9,21112,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714223,110893.00
08/22/2014 09:30,2,0.801,ACTIVE,214.41,339.95,59.996,1408714204,"274151322000087","019011112586793",27.73,29.00,0,328.82,351.37,22.5,19.8,0.141,224947.6,224947.6,21141,0,0,0,L,1151911521,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714223,110894.00
08/22/2014 09:30,2,0.789,ACTIVE,213.96,342.65,59.990,1408714204,"274151322000088","019011112586793",27.75,25.00,0,328.22,351.97,22.2,19.5,0.133,229511.2,229511.2,21128,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714225,110895.00
08/22/2014 09:30,2,0.838,ACTIVE,214.41,342.05,59.990,1408714204,"274151322000095","019011112586793",28.63,24.80,0,326.72,351.67,24.3,21.5,0.159,244168.3,244168.3,21191,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714226,110896.00
08/22/2014 09:30,2,0.561,ACTIVE,215.54,399.16,60.012,1408714204,"274151322000068","019011112586793",37.29,27.30,0,330.33,423.50,21.2,18.5,0.133,172412.8,172412.8,21677,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714227,110897.00
08/22/2014 09:30,2,0.818,ACTIVE,214.41,343.85,59.990,1408714204,"274151322000054","019011112586793",27.83,25.30,0,327.02,351.37,23.1,20.3,0.146,234084.2,234084.2,21265,0,0,0,L,1151911521,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408714228,110898.00
08/22/2014 09:45,1,1.158,ACTIVE,213.8,410.36,60.03,1408715104,"040051121000097","019011112586793",25.40,23,0.239,315.60,441.69,29.2,18.2,0.035,59269.7,59274.2,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715107,110899.00
08/22/2014 09:45,1,1.184,ACTIVE,213.0,339.81,60.03,1408715104,"040051121000095","019011112586793",23.22,22,0.229,310.80,438.31,27.3,29.1,0.192,52913.2,52917,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715108,110900.00
08/22/2014 09:45,1,0.751,ACTIVE,213.6,406.29,60.03,1408715104,"033051125000132","019011112586793",34.23,23,0.162,315.80,441.48,25.6,13.7,0.088,52323.9,52327.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715109,110901.00
08/22/2014 09:45,1,0.720,ACTIVE,213.5,355.86,60.03,1408715104,"033051125000135","019011112586793",34.89,23,0.222,314.34,442.27,25.0,23.0,0.127,49944.599999964,49948.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715111,110902.00
08/22/2014 09:45,1,1.179,ACTIVE,212.9,388.82,60.03,1408715104,"040051121000116","019011112586793",25.67,22,0.212,310.44,439.89,30.1,14.6,0.201,58358.800000011,58363.100000023,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715112,110903.00
08/22/2014 09:45,1,1.151,ACTIVE,213.7,340.81,60.00,1408715104,"040051121000068","019011112586793",23.30,23,0.190,315.76,440.80,26.7,30.1,0.231,53669.199999988,53673.100000024,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715113,110904.00
08/22/2014 09:45,1,0.864,ACTIVE,213.3,358.03,60.03,1408715104,"033051125000118","019011112586793",38.74,23,0.212,315.81,444.25,33.3,26.6,0.143,67018.100000024,67023.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715114,110905.00
08/22/2014 09:45,1,0.857,ACTIVE,213.0,354.57,60.03,1408715104,"033051125000150","019011112586793",39.39,23,0.209,315.38,444.00,33.6,34.4,0.161,66039.7,66045,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715116,110906.00
08/22/2014 09:45,1,1.160,ACTIVE,213.6,349.21,60.03,1408715104,"040051121000185","019011112586793",24.34,23,0.214,314.51,440.80,28.1,31.7,0.203,60808.100000036,60812.2,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715117,110907.00
08/22/2014 09:45,1,1.125,ACTIVE,213.0,391.50,60.00,1408715104,"040051121000195","019011112586793",25.13,23,0.171,316.96,441.56,28.1,15.2,0.148,58570.400000001,58574.600000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715118,110908.00
08/22/2014 09:45,2,1.201,ACTIVE,214.87,344.45,60.006,1408715104,"274151322000083","019011112586793",28.35,25.50,0,330.63,354.37,34.5,31.4,0.247,236255.6,236255.6,21217,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715119,110909.00
08/22/2014 09:45,2,1.246,ACTIVE,215.32,342.35,60.012,1408715104,"274151322000076","019011112586793",29.58,25.30,0,333.93,355.88,37.4,34.1,0.252,246405.2,246405.2,21196,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715120,110910.00
08/22/2014 09:45,2,0.785,ACTIVE,214.87,415.99,60.006,1408715104,"274151322000094","019011112586793",38.86,27.30,0,331.53,425.91,30.9,27.9,0.203,174250.0,174250.0,21623,0,0,0,L,1151911521,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715121,110911.00
08/22/2014 09:45,2,1.211,ACTIVE,214.64,341.75,60.006,1408715104,"274151322000052","019011112586793",28.69,25.50,0,329.13,354.97,35.2,32.0,0.234,237284.8,237284.8,21159,0,0,0,L,1151911521,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715122,110912.00
08/22/2014 09:45,2,1.205,ACTIVE,215.09,342.95,60.012,1408715104,"274151322000085","019011112586793",28.41,25.50,0,330.33,354.67,34.7,31.6,0.230,236317.8,236317.8,21113,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715123,110913.00
08/22/2014 09:45,2,1.209,ACTIVE,214.87,341.75,60.006,1408715104,"274151322000087","019011112586793",27.63,30.00,0,329.43,354.37,33.8,30.7,0.230,224953.3,224953.3,21142,0,0,0,L,1151911521,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715124,110914.00
08/22/2014 09:45,2,1.189,ACTIVE,214.64,346.86,60.006,1408715104,"274151322000088","019011112586793",27.87,25.30,0,329.43,354.07,33.5,30.5,0.230,229516.8,229516.8,21129,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715125,110915.00
08/22/2014 09:45,2,1.260,ACTIVE,214.64,340.85,60.028,1408715104,"274151322000095","019011112586793",28.90,25.30,0,332.73,355.28,36.9,33.7,0.247,244174.5,244174.5,21192,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715126,110916.00
08/22/2014 09:45,2,0.811,ACTIVE,215.54,416.29,60.001,1408715104,"274151322000068","019011112586793",38.57,27.80,0,332.13,428.91,31.7,28.7,0.203,172418.1,172418.1,21678,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715127,110917.00
08/22/2014 09:45,2,1.197,ACTIVE,214.64,340.55,60.022,1408715104,"274151322000054","019011112586793",28.47,25.80,0,329.73,354.67,34.5,31.4,0.234,234090.1,234090.1,21266,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408715128,110918.00
08/22/2014 10:00,1,1.373,ACTIVE,213.7,339.21,60.00,1408716004,"040051121000097","019011112586793",26.09,23,0.229,312.64,443.49,35.6,33.7,0.243,59274.2,59281.9,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716006,110919.00
08/22/2014 10:00,1,1.408,ACTIVE,212.7,391.62,60.00,1408716004,"040051121000095","019011112586793",23.43,23,0.194,310.17,440.69,32.8,24.9,0.094,52917,52923.7,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716008,110920.00
08/22/2014 10:00,1,0.897,ACTIVE,213.5,380.73,60.00,1408716004,"033051125000132","019011112586793",34.56,24,0.226,315.20,443.77,30.8,29.2,0.065,52327.8,52334.4,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716009,110921.00
08/22/2014 10:00,1,0.879,ACTIVE,213.6,374.40,60.00,1408716004,"033051125000135","019011112586793",34.58,24,0.245,315.38,444.89,30.2,29.4,0.142,49948.5,49955,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716010,110922.00
08/22/2014 10:00,1,1.401,ACTIVE,212.9,375.80,60.00,1408716004,"040051121000116","019011112586793",25.95,22,0.205,309.92,441.89,36.1,27.3,0.094,58363.100000023,58370.800000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716011,110923.00
08/22/2014 10:00,1,1.367,ACTIVE,213.3,386.73,60.00,1408716004,"040051121000068","019011112586793",23.67,23,0.198,315.38,443.24,32.2,33.5,0.131,53673.100000024,53679.900000036,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716013,110924.00
08/22/2014 10:00,1,1.035,ACTIVE,213.1,346.51,60.00,1408716004,"033051125000118","019011112586793",38.87,24,0.256,315.57,441.85,40.0,40.6,0.283,67023.5,67032.400000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716015,110925.00
08/22/2014 10:00,1,1.033,ACTIVE,213.1,396.17,60.00,1408716004,"033051125000150","019011112586793",39.23,23,0.252,314.16,442.16,40.3,31.7,0.141,66045,66054,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716017,110926.00
08/22/2014 10:00,1,1.362,ACTIVE,213.3,328.06,60.03,1408716004,"040051121000185","019011112586793",25.27,23,0.215,313.23,443.32,34.2,34.2,0.266,60812.2,60819.399999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716018,110927.00
08/22/2014 10:00,1,1.364,ACTIVE,213.2,330.02,60.00,1408716004,"040051121000195","019011112586793",25.21,23,0.220,315.69,443.23,34.2,26.4,0.250,58574.600000001,58581.900000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716019,110928.00
08/22/2014 10:00,2,1.438,ACTIVE,214.87,343.55,59.990,1408716004,"274151322000083","019011112586793",28.63,26.30,0,332.13,359.48,41.6,38.3,0.296,236265.0,236265.0,21218,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716020,110929.00
08/22/2014 10:00,2,1.520,ACTIVE,215.09,351.37,59.985,1408716004,"274151322000076","019011112586793",29.28,26.30,0,333.33,361.89,45.1,41.6,0.309,246415.4,246415.4,21197,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716021,110930.00
08/22/2014 10:00,2,0.963,ACTIVE,214.41,413.89,59.985,1408716004,"274151322000094","019011112586793",38.82,28.00,0,334.24,440.64,37.9,34.6,0.252,174258.4,174258.4,21624,0,0,0,L,1151911521,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716022,110931.00
08/22/2014 10:00,2,1.467,ACTIVE,214.41,351.67,59.990,1408716004,"274151322000052","019011112586793",28.55,26.50,0,332.13,360.08,42.4,39.0,0.287,237294.4,237294.4,21160,0,0,0,L,1151911521,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716023,110932.00
08/22/2014 10:00,2,1.441,ACTIVE,215.09,344.15,60.001,1408716004,"274151322000085","019011112586793",28.61,26.50,0,333.03,359.78,41.8,38.4,0.278,236327.2,236327.2,21114,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716024,110933.00
08/22/2014 10:00,2,1.445,ACTIVE,214.64,347.76,59.990,1408716004,"274151322000087","019011112586793",27.75,31.30,0,332.73,359.18,40.6,37.2,0.265,224962.5,224962.5,21143,0,0,0,L,1151911521,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716025,110934.00
08/22/2014 10:00,2,1.418,ACTIVE,214.41,344.45,59.985,1408716004,"274151322000088","019011112586793",28.21,26.30,0,332.73,359.48,40.5,37.2,0.274,229525.9,229525.9,21130,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716026,110935.00
08/22/2014 10:00,2,1.520,ACTIVE,214.19,343.25,59.990,1408716004,"274151322000095","019011112586793",28.88,26.30,0,331.83,361.29,44.5,41.0,0.301,244184.5,244184.5,21193,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716027,110936.00
08/22/2014 10:00,2,1.000,ACTIVE,215.54,414.49,59.990,1408716004,"274151322000068","019011112586793",38.15,28.80,0,333.93,443.94,38.6,35.4,0.252,172426.7,172426.7,21679,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716028,110937.00
08/22/2014 10:00,2,1.443,ACTIVE,214.41,351.67,59.985,1408716004,"274151322000054","019011112586793",28.49,26.80,0,332.13,360.08,41.7,38.3,0.283,234099.5,234099.5,21267,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716029,110938.00
08/22/2014 10:15,1,1.735,ACTIVE,214.8,391.81,60.03,1408716904,"040051121000097","019011112586793",26.15,24,0.286,303.15,448.50,45.1,35.5,0.264,59281.9,59292.2,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716907,110939.00
08/22/2014 10:15,1,1.744,ACTIVE,213.9,367.72,60.03,1408716904,"040051121000095","019011112586793",23.76,24,0.251,312.29,440.50,41.2,38.4,0.160,52923.7,52932.6,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716909,110940.00
08/22/2014 10:15,1,1.120,ACTIVE,214.9,365.61,60.00,1408716904,"033051125000132","019011112586793",34.86,24,0.227,316.95,443.81,38.8,40.2,0.177,52334.4,52343.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716911,110941.00
08/22/2014 10:15,1,1.115,ACTIVE,215.2,326.23,60.03,1408716904,"033051125000135","019011112586793",34.39,25,0.236,314.65,444.96,38.1,39.2,0.285,49955,49963.599999964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716913,110942.00
08/22/2014 10:15,1,1.753,ACTIVE,214.1,395.12,60.00,1408716904,"040051121000116","019011112586793",26.01,23,0.276,303.83,447.33,45.3,46.4,0.136,58370.800000011,58380.800000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716915,110943.00
08/22/2014 10:15,1,1.736,ACTIVE,214.8,380.78,60.00,1408716904,"040051121000068","019011112586793",23.56,24,0.245,309.88,446.92,40.7,31.8,0.136,53679.900000036,53689,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716916,110944.00
08/22/2014 10:15,1,1.288,ACTIVE,214.1,430.57,60.03,1408716904,"033051125000118","019011112586793",39.24,25,0.303,300.33,448.09,50.3,42.1,0.155,67032.400000036,67043.900000036,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716918,110945.00
08/22/2014 10:15,1,1.290,ACTIVE,214.6,364.73,60.03,1408716904,"033051125000150","019011112586793",39.20,24,0.331,296.76,449.42,50.3,50.2,0.378,66054,66065.4,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716919,110946.00
08/22/2014 10:15,1,1.719,ACTIVE,214.9,361.82,60.03,1408716904,"040051121000185","019011112586793",25.17,24,0.278,307.27,447.60,43.0,43.3,0.291,60819.399999988,60829.300000024,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716921,110947.00
08/22/2014 10:15,1,1.710,ACTIVE,215.1,384.39,60.00,1408716904,"040051121000195","019011112586793",25.38,24,0.273,307.88,447.30,43.1,33.6,0.230,58581.900000001,58591.900000001,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716923,110948.00
08/22/2014 10:15,2,1.811,ACTIVE,216.00,350.47,59.996,1408716904,"274151322000083","019011112586793",28.69,27.50,0,328.22,373.31,52.6,48.9,0.380,236277.2,236277.2,21219,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716924,110949.00
08/22/2014 10:15,2,1.936,ACTIVE,216.90,354.37,60.006,1408716904,"274151322000076","019011112586793",29.04,27.50,0,329.73,376.62,56.9,53.0,0.389,246428.7,246428.7,21198,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716925,110950.00
08/22/2014 10:15,2,1.234,ACTIVE,216.22,412.38,59.996,1408716904,"274151322000094","019011112586793",38.31,29.30,0,333.93,445.75,48.0,44.4,0.327,174269.3,174269.3,21625,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716926,110951.00
08/22/2014 10:15,2,1.855,ACTIVE,215.77,345.66,60.001,1408716904,"274151322000052","019011112586793",28.43,27.50,0,329.13,374.51,53.4,49.6,0.362,237306.8,237306.8,21161,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716927,110952.00
08/22/2014 10:15,2,1.824,ACTIVE,216.45,347.76,59.996,1408716904,"274151322000085","019011112586793",28.53,27.50,0,328.52,373.61,52.7,49.0,0.358,236339.5,236339.5,21115,0,0,0,L,1151911521,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716928,110953.00
08/22/2014 10:15,2,1.820,ACTIVE,216.00,350.17,60.006,1408716904,"274151322000087","019011112586793",27.75,32.80,0,327.32,372.71,51.1,47.4,0.354,224974.3,224974.3,21144,0,0,0,L,1151911521,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716929,110954.00
08/22/2014 10:15,2,1.785,ACTIVE,216.00,348.36,59.996,1408716904,"274151322000088","019011112586793",28.49,27.30,0,327.92,373.01,51.5,47.8,0.340,229537.9,229537.9,21131,0,0,0,L,1151911521,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716930,110955.00
08/22/2014 10:15,2,1.908,ACTIVE,216.00,351.37,60.006,1408716904,"274151322000095","019011112586793",29.06,27.50,0,328.52,375.11,56.1,52.2,0.380,244197.6,244197.6,21194,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716931,110956.00
08/22/2014 10:15,2,1.242,ACTIVE,216.67,411.78,60.001,1408716904,"274151322000068","019011112586793",38.07,29.80,0,334.84,452.66,47.8,44.2,0.327,172437.7,172437.7,21680,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716932,110957.00
08/22/2014 10:15,2,1.828,ACTIVE,216.00,346.26,60.006,1408716904,"274151322000054","019011112586793",28.41,27.80,0,328.22,373.61,52.6,48.9,0.358,234111.7,234111.7,21268,0,0,0,L,1151911521,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408716933,110958.00
08/22/2014 10:30,1,2.595,ACTIVE,214.8,323.95,60.00,1408717804,"040051121000097","019011112586793",26.28,25,0.298,296.18,451.85,67.8,63.9,0.327,59292.2,59305.4,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717807,110959.00
08/22/2014 10:30,1,2.737,ACTIVE,214.9,404.64,60.00,1408717804,"040051121000095","019011112586793",21.87,25,0.296,298.37,446.66,59.5,43.9,0.193,52932.6,52943.8,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717808,110960.00
08/22/2014 10:30,1,1.773,ACTIVE,215.0,324.76,60.03,1408717804,"033051125000132","019011112586793",31.02,25,0.340,302.96,448.56,54.7,58.4,0.321,52343.1,52353.8,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717809,110961.00
08/22/2014 10:30,1,1.740,ACTIVE,215.4,357.87,60.00,1408717804,"033051125000135","019011112586793",31.69,26,0.287,301.58,451.01,54.9,48.4,0.219,49963.599999964,49974.299999952,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717811,110962.00
08/22/2014 10:30,1,2.612,ACTIVE,215.0,326.55,60.03,1408717804,"040051121000116","019011112586793",26.05,24,0.295,297.03,450.03,67.7,63.1,0.319,58380.800000011,58393.900000035,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717812,110963.00
08/22/2014 10:30,1,2.750,ACTIVE,215.6,356.57,60.00,1408717804,"040051121000068","019011112586793",21.32,25,0.275,300.94,449.12,58.3,59.5,0.407,53689,53700.100000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717813,110964.00
08/22/2014 10:30,1,2.019,ACTIVE,214.7,328.43,60.00,1408717804,"033051125000118","019011112586793",27.17,25,0.345,303.35,448.20,54.6,62.1,0.354,67043.900000036,67055.800000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717814,110965.00
08/22/2014 10:30,1,2.022,ACTIVE,215.2,365.11,60.00,1408717804,"033051125000150","019011112586793",27.20,25,0.327,303.84,448.80,54.7,61.9,0.195,66065.4,66077.6,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717816,110966.00
08/22/2014 10:30,1,2.563,ACTIVE,215.1,321.42,60.03,1408717804,"040051121000185","019011112586793",25.74,25,0.288,297.84,449.86,65.6,61.7,0.315,60829.300000024,60841.800000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717817,110967.00
08/22/2014 10:30,1,2.588,ACTIVE,215.2,336.92,60.00,1408717804,"040051121000195","019011112586793",25.66,25,0.289,300.06,450.12,66.1,62.1,0.318,58591.900000001,58604.600000001,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717818,110968.00
08/22/2014 10:30,2,2.689,ACTIVE,216.67,353.77,60.006,1408717804,"274151322000083","019011112586793",28.88,30.80,0,333.93,380.52,78.7,74.0,0.323,236292.6,236292.6,21220,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717819,110969.00
08/22/2014 10:30,2,2.867,ACTIVE,217.35,353.17,60.001,1408717804,"274151322000076","019011112586793",29.22,31.00,0,333.03,380.22,84.9,80.0,0.327,246445.4,246445.4,21199,0,0,0,L,1151911521,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717820,110970.00
08/22/2014 10:30,2,1.857,ACTIVE,217.13,421.70,60.006,1408717804,"274151322000094","019011112586793",37.97,30.50,0,388.34,454.46,70.9,66.5,0.486,174283.2,174283.2,21626,0,0,0,L,1151911521,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717821,110971.00
08/22/2014 10:30,2,2.727,ACTIVE,216.45,351.97,60.006,1408717804,"274151322000052","019011112586793",28.80,31.50,0,333.63,379.62,79.6,74.9,0.301,237322.5,237322.5,21162,0,0,0,L,1151911521,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717822,110972.00
08/22/2014 10:30,2,2.736,ACTIVE,216.90,353.77,60.001,1408717804,"274151322000085","019011112586793",28.51,30.80,0,333.33,380.22,79.0,74.3,0.301,236354.9,236354.9,21116,0,0,0,L,1151911521,1,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717823,110973.00
08/22/2014 10:30,2,2.699,ACTIVE,216.67,366.70,60.001,1408717804,"274151322000087","019011112586793",27.79,35.20,0,333.93,379.02,76.0,71.5,0.521,224989.3,224989.3,21145,0,0,0,L,1151911521,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717824,110974.00
08/22/2014 10:30,2,2.703,ACTIVE,216.67,364.89,59.969,1408717804,"274151322000088","019011112586793",28.25,30.00,0,330.03,379.92,77.3,72.7,0.521,229553.0,229553.0,21132,0,0,0,L,1151911521,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717825,110975.00
08/22/2014 10:30,2,2.857,ACTIVE,216.67,346.56,60.006,1408717804,"274151322000095","019011112586793",29.10,31.50,0,333.93,379.62,84.0,79.2,0.323,244214.1,244214.1,21195,0,0,0,L,1151911521,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717826,110976.00
08/22/2014 10:30,2,1.865,ACTIVE,217.58,419.30,60.012,1408717804,"274151322000068","019011112586793",37.97,31.00,0,389.54,457.47,71.8,67.4,0.482,172451.8,172451.8,21681,0,0,0,L,1151911521,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717827,110977.00
08/22/2014 10:30,2,2.703,ACTIVE,216.90,352.57,60.001,1408717804,"274151322000054","019011112586793",28.73,30.50,0,333.93,380.82,78.6,73.9,0.283,234127.1,234127.1,21269,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408717828,110978.00
08/22/2014 10:45,1,3.067,ACTIVE,215.7,344.06,60.03,1408718704,"040051121000097","019011112586793",26.32,26,0.354,300.29,452.01,80.3,76.2,0.378,59305.4,59321.9,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718706,110979.00
08/22/2014 10:45,1,3.079,ACTIVE,215.0,325.81,60.00,1408718704,"040051121000095","019011112586793",23.71,26,0.316,297.62,447.17,72.6,67.6,0.338,52943.8,52958,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718707,110980.00
08/22/2014 10:45,1,2.116,ACTIVE,215.3,433.54,60.03,1408718704,"033051125000132","019011112586793",27.02,26,0.269,299.07,448.48,56.9,39.3,0.084,52353.8,52366.4,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718709,110981.00
08/22/2014 10:45,1,2.094,ACTIVE,215.1,361.96,60.00,1408718704,"033051125000135","019011112586793",27.05,27,0.320,300.20,450.92,56.3,62.4,0.208,49974.299999952,49987,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718710,110982.00
08/22/2014 10:45,1,3.084,ACTIVE,214.9,344.30,60.03,1408718704,"040051121000116","019011112586793",26.06,24,0.351,299.62,450.29,79.9,75.0,0.375,58393.900000035,58408.800000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718711,110983.00
08/22/2014 10:45,1,3.084,ACTIVE,215.4,324.22,60.03,1408718704,"040051121000068","019011112586793",23.73,26,0.320,300.57,451.19,72.8,68.7,0.347,53700.100000024,53713.900000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718712,110984.00
08/22/2014 10:45,1,2.251,ACTIVE,215.0,340.45,60.00,1408718704,"033051125000118","019011112586793",39.71,26,0.395,301.08,448.47,88.9,84.7,0.415,67055.800000012,67070.5,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718714,110985.00
08/22/2014 10:45,1,2.283,ACTIVE,214.6,351.68,60.03,1408718704,"033051125000150","019011112586793",39.07,26,0.397,302.07,449.91,88.7,85.0,0.416,66077.6,66092.2,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718715,110986.00
08/22/2014 10:45,1,3.046,ACTIVE,215.6,340.72,60.00,1408718704,"040051121000185","019011112586793",25.71,26,0.344,298.39,450.69,77.9,73.8,0.368,60841.800000024,60856.899999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718716,110987.00
08/22/2014 10:45,1,3.067,ACTIVE,215.0,328.79,60.03,1408718704,"040051121000195","019011112586793",25.77,26,0.346,302.09,450.04,78.6,74.3,0.371,58604.600000001,58619.400000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718718,110988.00
08/22/2014 10:45,2,3.191,ACTIVE,216.67,350.17,60.012,1408718704,"274151322000083","019011112586793",28.75,33.80,0,328.82,381.12,92.9,87.7,0.376,236311.9,236311.9,21221,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718718,110989.00
08/22/2014 10:45,2,3.414,ACTIVE,217.58,348.06,60.001,1408718704,"274151322000076","019011112586793",29.02,34.00,0,334.84,366.40,100.3,94.9,0.376,246466.3,246466.3,21200,0,0,0,L,1151911521,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718719,110990.00
08/22/2014 10:45,2,2.119,ACTIVE,217.13,421.10,60.006,1408718704,"274151322000094","019011112586793",39.42,34.00,0,391.34,458.37,85.5,80.6,0.323,174300.7,174300.7,21627,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718720,110991.00
08/22/2014 10:45,2,3.250,ACTIVE,216.90,352.87,60.006,1408718704,"274151322000052","019011112586793",28.59,33.50,0,330.03,380.52,94.1,88.9,0.349,237342.0,237342.0,21163,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718722,110992.00
08/22/2014 10:45,2,3.215,ACTIVE,217.13,353.17,59.985,1408718704,"274151322000085","019011112586793",28.63,32.60,0,330.33,380.52,93.0,87.9,0.345,236374.3,236374.3,21117,0,0,0,L,1151911521,1,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718723,110993.00
08/22/2014 10:45,2,3.182,ACTIVE,216.90,354.07,60.033,1408718704,"274151322000087","019011112586793",27.77,39.30,0,334.54,379.62,89.4,84.3,0.331,225007.9,225007.9,21146,0,0,0,L,1151911521,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718724,110994.00
08/22/2014 10:45,2,3.188,ACTIVE,216.90,348.96,60.001,1408718704,"274151322000088","019011112586793",28.33,32.20,0,334.24,379.62,91.5,86.4,0.340,229572.0,229572.0,21133,0,0,0,L,1151911521,1,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718725,110995.00
08/22/2014 10:45,2,3.367,ACTIVE,216.67,352.27,60.006,1408718704,"274151322000095","019011112586793",29.06,33.80,0,334.54,367.00,99.2,93.8,0.367,244234.8,244234.8,21196,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718726,110996.00
08/22/2014 10:45,2,2.125,ACTIVE,217.80,423.81,60.006,1408718704,"274151322000068","019011112586793",39.64,35.00,0,387.44,452.66,84.7,79.9,0.314,172469.4,172469.4,21682,0,0,0,L,1151911521,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718727,110997.00
08/22/2014 10:45,2,3.219,ACTIVE,216.90,349.86,60.006,1408718704,"274151322000054","019011112586793",28.45,33.00,0,328.52,380.82,92.8,87.6,0.349,234146.4,234146.4,21270,0,0,0,L,1151911521,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408718728,110998.00
08/22/2014 11:00,1,2.141,ACTIVE,214.7,398.04,60.03,1408719604,"040051121000097","019011112586793",26.02,26,0.286,301.36,451.38,55.4,49.5,0.194,59321.9,59337.1,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719607,110999.00
08/22/2014 11:00,1,2.130,ACTIVE,214.2,396.40,60.03,1408719604,"040051121000095","019011112586793",23.84,26,0.301,298.73,446.42,50.5,38.3,0.244,52958,52971.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719608,111000.00
08/22/2014 11:00,1,1.386,ACTIVE,214.5,417.95,60.03,1408719604,"033051125000132","019011112586793",34.61,27,0.292,299.88,448.66,47.7,39.0,0.159,52366.4,52378.2,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719610,111001.00
08/22/2014 11:00,1,1.369,ACTIVE,214.6,395.52,60.03,1408719604,"033051125000135","019011112586793",34.45,27,0.297,300.31,450.63,46.9,38.3,0.174,49987,49998.699999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719611,111002.00
08/22/2014 11:00,1,2.161,ACTIVE,213.9,375.39,60.03,1408719604,"040051121000116","019011112586793",25.94,25,0.298,298.39,450.54,55.8,54.5,0.160,58408.800000011,58423.700000047,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719612,111003.00
08/22/2014 11:00,1,2.140,ACTIVE,215.1,401.54,60.03,1408719604,"040051121000068","019011112586793",23.66,26,0.309,303.29,451.55,50.4,39.4,0.240,53713.900000036,53727.400000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719614,111004.00
08/22/2014 11:00,1,1.666,ACTIVE,214.3,392.46,60.03,1408719604,"033051125000118","019011112586793",32.54,27,0.278,302.20,450.87,53.9,38.5,0.197,67070.5,67087,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719615,111005.00
08/22/2014 11:00,1,1.665,ACTIVE,214.6,322.71,60.03,1408719604,"033051125000150","019011112586793",32.99,26,0.331,303.67,451.74,54.6,57.3,0.370,66092.2,66108.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719616,111006.00
08/22/2014 11:00,1,2.106,ACTIVE,214.9,330.75,60.03,1408719604,"040051121000185","019011112586793",25.60,26,0.304,298.67,451.32,53.6,55.5,0.363,60856.899999988,60871.600000036,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719617,111007.00
08/22/2014 11:00,1,2.117,ACTIVE,214.6,346.46,60.03,1408719604,"040051121000195","019011112586793",25.63,27,0.273,299.45,449.62,54.0,42.5,0.384,58619.400000001,58634.000000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719619,111008.00
08/22/2014 11:00,2,2.230,ACTIVE,216.45,362.19,60.054,1408719604,"274151322000083","019011112586793",28.51,32.00,0,330.33,378.42,64.4,60.2,0.464,236329.8,236329.8,21222,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719620,111009.00
08/22/2014 11:00,2,2.342,ACTIVE,216.67,357.68,60.033,1408719604,"274151322000076","019011112586793",29.28,32.40,0,330.03,380.22,69.4,65.0,0.482,246485.7,246485.7,21201,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719621,111010.00
08/22/2014 11:00,2,1.447,ACTIVE,216.00,433.12,60.033,1408719604,"274151322000094","019011112586793",39.68,32.60,0,388.34,464.98,58.2,54.2,0.398,174316.8,174316.8,21628,0,0,0,L,1151911521,1,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719621,111011.00
08/22/2014 11:00,2,2.266,ACTIVE,216.00,354.97,60.028,1408719604,"274151322000052","019011112586793",28.37,32.20,0,330.03,378.72,65.1,60.9,0.451,237360.2,237360.2,21164,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719622,111012.00
08/22/2014 11:00,2,2.238,ACTIVE,216.22,356.18,60.028,1408719604,"274151322000085","019011112586793",28.47,31.80,0,328.52,378.72,64.5,60.3,0.446,236392.2,236392.2,21118,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719623,111013.00
08/22/2014 11:00,2,2.215,ACTIVE,216.22,355.88,60.033,1408719604,"274151322000087","019011112586793",27.63,40.00,0,330.03,377.82,62.0,57.9,0.429,225025.1,225025.1,21147,0,0,0,L,1151911521,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719624,111014.00
08/22/2014 11:00,2,2.201,ACTIVE,216.00,348.96,60.033,1408719604,"274151322000088","019011112586793",28.29,31.30,0,329.73,380.22,63.1,58.9,0.424,229589.6,229589.6,21134,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719625,111015.00
08/22/2014 11:00,2,2.346,ACTIVE,216.22,357.08,60.038,1408719604,"274151322000095","019011112586793",28.86,32.40,0,330.03,378.72,68.6,64.3,0.451,244253.9,244253.9,21197,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719626,111016.00
08/22/2014 11:00,2,1.531,ACTIVE,216.90,419.30,60.033,1408719604,"274151322000068","019011112586793",38.13,33.00,0,386.53,452.06,59.4,55.4,0.398,172485.7,172485.7,21683,0,0,0,L,1151911521,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719627,111017.00
08/22/2014 11:00,2,2.244,ACTIVE,216.22,361.59,60.028,1408719604,"274151322000054","019011112586793",28.29,32.20,0,329.43,379.62,64.3,60.2,0.438,234164.3,234164.3,21271,0,0,0,L,1151911521,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408719628,111018.00
08/22/2014 11:15,1,2.258,ACTIVE,214.3,423.95,60.03,1408720504,"040051121000097","019011112586793",26.35,26,0.287,300.34,444.14,59.2,52.3,0.144,59337.1,59350.4,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720506,111019.00
08/22/2014 11:15,1,2.276,ACTIVE,214.7,326.92,60.00,1408720504,"040051121000095","019011112586793",23.81,26,0.316,301.13,445.68,53.9,46.4,0.307,52971.7,52983.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720508,111020.00
08/22/2014 11:15,1,1.476,ACTIVE,215.1,341.11,60.00,1408720504,"033051125000132","019011112586793",34.64,27,0.334,305.13,448.18,50.9,49.9,0.395,52378.2,52389.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720509,111021.00
08/22/2014 11:15,1,1.453,ACTIVE,214.8,365.93,60.00,1408720504,"033051125000135","019011112586793",34.61,27,0.319,306.92,449.89,50.0,51.6,0.365,49998.699999988,50010,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720510,111022.00
08/22/2014 11:15,1,2.300,ACTIVE,214.0,351.58,60.03,1408720504,"040051121000116","019011112586793",25.97,25,0.343,297.89,447.62,59.4,57.7,0.418,58423.700000047,58436.900000035,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720511,111023.00
08/22/2014 11:15,1,2.264,ACTIVE,214.8,438.70,60.00,1408720504,"040051121000068","019011112586793",23.88,27,0.321,303.90,449.03,53.8,55.8,0.138,53727.400000036,53739.400000036,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720513,111024.00
08/22/2014 11:15,1,1.776,ACTIVE,215.1,332.28,60.00,1408720504,"033051125000118","019011112586793",31.20,27,0.301,300.93,447.83,55.1,62.8,0.357,67087,67099.300000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720514,111025.00
08/22/2014 11:15,1,1.779,ACTIVE,214.4,348.65,60.03,1408720504,"033051125000150","019011112586793",30.68,26,0.333,302.93,448.65,54.3,56.4,0.249,66108.7,66121.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720515,111026.00
08/22/2014 11:15,1,2.254,ACTIVE,214.9,352.40,60.00,1408720504,"040051121000185","019011112586793",25.62,26,0.335,302.47,448.89,57.4,44.7,0.406,60871.600000036,60884.500000012,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720516,111027.00
08/22/2014 11:15,1,2.262,ACTIVE,214.5,341.39,60.03,1408720504,"040051121000195","019011112586793",25.64,27,0.284,300.93,448.24,57.7,54.9,0.386,58634.000000001,58647.200000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720518,111028.00
08/22/2014 11:15,2,2.381,ACTIVE,216.45,353.17,59.990,1408720504,"274151322000083","019011112586793",28.61,31.80,0,334.84,376.01,68.9,64.6,0.495,236345.6,236345.6,21223,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720519,111029.00
08/22/2014 11:15,2,2.521,ACTIVE,217.13,354.97,59.990,1408720504,"274151322000076","019011112586793",29.06,31.80,0,336.64,379.62,74.1,69.6,0.508,246502.7,246502.7,21202,0,0,0,L,1151911521,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720520,111030.00
08/22/2014 11:15,2,1.568,ACTIVE,216.67,422.60,59.990,1408720504,"274151322000094","019011112586793",39.12,32.40,0,391.34,451.76,62.4,58.3,0.424,174331.1,174331.1,21629,0,0,0,L,1151911521,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720521,111031.00
08/22/2014 11:15,2,2.391,ACTIVE,216.22,361.59,59.985,1408720504,"274151322000052","019011112586793",28.75,31.80,0,334.54,376.92,69.6,65.3,0.464,237376.2,237376.2,21165,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720522,111032.00
08/22/2014 11:15,2,2.367,ACTIVE,216.90,362.49,59.996,1408720504,"274151322000085","019011112586793",28.71,31.80,0,335.74,375.71,68.8,64.5,0.464,236408.1,236408.1,21119,0,0,0,L,1151911521,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720523,111033.00
08/22/2014 11:15,2,2.367,ACTIVE,216.22,363.99,59.996,1408720504,"274151322000087","019011112586793",27.67,40.80,0,335.14,374.21,66.3,62.1,0.446,225040.3,225040.3,21148,0,0,0,L,1151911521,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720524,111034.00
08/22/2014 11:15,2,2.342,ACTIVE,216.22,363.09,59.980,1408720504,"274151322000088","019011112586793",28.41,31.30,0,334.54,375.11,67.3,63.1,0.438,229605.0,229605.0,21135,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720525,111035.00
08/22/2014 11:15,2,2.502,ACTIVE,216.45,363.69,59.980,1408720504,"274151322000095","019011112586793",28.92,32.00,0,334.84,377.82,73.3,68.8,0.486,244270.7,244270.7,21198,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720526,111036.00
08/22/2014 11:15,2,1.609,ACTIVE,217.35,424.41,59.996,1408720504,"274151322000068","019011112586793",38.61,32.60,0,387.74,458.97,63.5,59.4,0.429,172500.0,172500.0,21684,0,0,0,L,1151911521,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720527,111037.00
08/22/2014 11:15,2,2.377,ACTIVE,216.90,358.28,59.990,1408720504,"274151322000054","019011112586793",28.47,32.00,0,334.54,376.31,68.5,64.2,0.464,234180.0,234180.0,21272,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408720528,111038.00
08/22/2014 11:30,1,2.702,ACTIVE,214.2,346.08,60.03,1408721404,"040051121000097","019011112586793",26.12,26,0.310,299.48,452.00,70.2,66.2,0.334,59350.4,59366.9,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721407,111039.00
