ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 11:30,1,2.870,ACTIVE,214.5,362.56,60.03,1408721404,"040051121000095","019011112586793",21.30,27,0.367,297.92,447.98,60.8,65.2,0.220,52983.3,52997.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721408,111040.00
08/22/2014 11:30,1,1.854,ACTIVE,215.3,339.33,60.03,1408721404,"033051125000132","019011112586793",29.71,27,0.323,302.52,448.63,54.8,61.4,0.279,52389.6,52402.1,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721409,111041.00
08/22/2014 11:30,1,1.827,ACTIVE,215.1,404.46,60.07,1408721404,"033051125000135","019011112586793",30.16,27,0.271,302.46,451.03,54.8,41.5,0.279,50010,50022.599999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721410,111042.00
08/22/2014 11:30,1,2.707,ACTIVE,214.5,335.40,60.03,1408721404,"040051121000116","019011112586793",26.18,25,0.308,297.15,450.08,70.5,65.6,0.334,58436.900000035,58453.300000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721412,111043.00
08/22/2014 11:30,1,2.913,ACTIVE,215.3,356.82,60.03,1408721404,"040051121000068","019011112586793",18.84,27,0.315,300.81,451.14,54.6,63.1,0.219,53739.400000036,53753.699999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721413,111044.00
08/22/2014 11:30,1,2.003,ACTIVE,214.9,347.28,60.03,1408721404,"033051125000118","019011112586793",39.37,27,0.349,299.33,448.50,78.5,74.9,0.367,67099.300000012,67114.900000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721414,111045.00
08/22/2014 11:30,1,2.003,ACTIVE,215.1,323.16,60.03,1408721404,"033051125000150","019011112586793",39.30,27,0.349,300.48,449.91,78.3,74.6,0.372,66121.1,66137,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721416,111046.00
08/22/2014 11:30,1,2.677,ACTIVE,215.1,325.39,60.03,1408721404,"040051121000185","019011112586793",25.78,27,0.300,301.93,451.02,68.6,64.5,0.328,60884.500000012,60900.500000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721417,111047.00
08/22/2014 11:30,1,2.702,ACTIVE,214.6,333.48,60.03,1408721404,"040051121000195","019011112586793",25.72,27,0.304,301.94,450.33,69.1,65.0,0.330,58647.200000001,58663.300000001,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721418,111048.00
08/22/2014 11:30,2,2.793,ACTIVE,216.22,343.25,60.028,1408721404,"274151322000083","019011112586793",28.78,35.00,0,334.24,380.82,81.5,76.7,0.323,236364.8,236364.8,21224,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721419,111049.00
08/22/2014 11:30,2,2.969,ACTIVE,216.90,347.76,60.028,1408721404,"274151322000076","019011112586793",29.18,34.80,0,334.84,380.82,87.8,82.8,0.331,246523.5,246523.5,21203,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721420,111050.00
08/22/2014 11:30,2,1.891,ACTIVE,216.22,416.29,60.038,1408721404,"274151322000094","019011112586793",38.61,33.50,0,387.44,460.47,73.8,69.3,0.504,174348.4,174348.4,21630,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721421,111051.00
08/22/2014 11:30,2,2.834,ACTIVE,215.77,344.15,60.028,1408721404,"274151322000052","019011112586793",28.67,35.20,0,334.24,380.52,82.3,77.5,0.314,237395.6,237395.6,21166,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721422,111052.00
08/22/2014 11:30,2,2.820,ACTIVE,216.22,349.86,60.028,1408721404,"274151322000085","019011112586793",28.63,34.50,0,334.24,380.52,81.5,76.8,0.305,236427.3,236427.3,21120,0,0,0,L,1151911521,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721423,111053.00
08/22/2014 11:30,2,2.818,ACTIVE,216.45,354.67,60.022,1408721404,"274151322000087","019011112586793",27.51,43.40,0,328.52,379.62,78.4,73.8,0.544,225058.8,225058.8,21149,0,0,0,L,1151911521,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721424,111054.00
08/22/2014 11:30,2,2.779,ACTIVE,215.77,343.25,60.033,1408721404,"274151322000088","019011112586793",28.37,34.00,0,334.24,379.92,79.8,75.1,0.296,229623.8,229623.8,21136,0,0,0,L,1151911521,1,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721425,111055.00
08/22/2014 11:30,2,2.961,ACTIVE,215.77,349.26,60.017,1408721404,"274151322000095","019011112586793",29.02,35.60,0,334.54,380.22,87.0,82.1,0.323,244291.3,244291.3,21199,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721426,111056.00
08/22/2014 11:30,2,1.930,ACTIVE,216.90,415.09,60.022,1408721404,"274151322000068","019011112586793",37.97,34.00,0,391.04,456.87,74.8,70.3,0.508,172517.4,172517.4,21685,0,0,0,L,1151911521,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721427,111057.00
08/22/2014 11:30,2,2.828,ACTIVE,216.45,350.77,60.028,1408721404,"274151322000054","019011112586793",28.37,34.80,0,334.54,381.12,81.3,76.5,0.309,234199.2,234199.2,21273,0,0,0,L,1151911521,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408721428,111058.00
08/22/2014 11:45,1,3.566,ACTIVE,216.7,348.12,60.03,1408722304,"040051121000097","019011112586793",26.20,27,0.411,314.80,360.14,93.0,88.5,0.433,59366.9,59386,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722306,111059.00
08/22/2014 11:45,1,3.579,ACTIVE,215.5,332.99,60.03,1408722304,"040051121000095","019011112586793",23.58,27,0.367,296.85,448.60,83.9,78.9,0.386,52997.3,53013.3,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722308,111060.00
08/22/2014 11:45,1,2.310,ACTIVE,216.2,336.17,60.00,1408722304,"033051125000132","019011112586793",34.60,28,0.350,301.08,450.39,79.5,75.3,0.372,52402.1,52417.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722309,111061.00
08/22/2014 11:45,1,2.281,ACTIVE,216.5,329.73,60.03,1408722304,"033051125000135","019011112586793",34.44,28,0.346,300.21,451.99,78.2,74.7,0.369,50022.599999964,50037.699999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722310,111062.00
08/22/2014 11:45,1,3.581,ACTIVE,215.4,345.08,60.00,1408722304,"040051121000116","019011112586793",25.94,25,0.408,314.77,358.08,92.4,87.5,0.425,58453.300000011,58472.100000023,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722312,111063.00
08/22/2014 11:45,1,3.591,ACTIVE,216.1,340.37,60.03,1408722304,"040051121000068","019011112586793",23.57,27,0.371,300.53,451.05,84.2,79.9,0.395,53753.699999988,53770,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722313,111064.00
08/22/2014 11:45,1,2.623,ACTIVE,215.7,353.98,60.03,1408722304,"033051125000118","019011112586793",39.39,27,0.459,314.31,362.52,102.8,98.4,0.476,67114.900000036,67136.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722314,111065.00
08/22/2014 11:45,1,2.611,ACTIVE,215.8,334.52,60.03,1408722304,"033051125000150","019011112586793",39.54,27,0.458,314.29,362.59,102.7,98.8,0.473,66137,66158.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722316,111066.00
08/22/2014 11:45,1,3.542,ACTIVE,216.2,339.66,60.03,1408722304,"040051121000185","019011112586793",25.71,27,0.400,300.62,451.02,90.6,86.4,0.420,60900.500000012,60919.2,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722317,111067.00
08/22/2014 11:45,1,3.591,ACTIVE,216.1,325.58,60.03,1408722304,"040051121000195","019011112586793",25.56,27,0.403,301.46,449.93,91.3,87.0,0.425,58663.300000001,58681.300000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722318,111068.00
08/22/2014 11:45,2,3.709,ACTIVE,217.13,349.86,60.012,1408722304,"274151322000083","019011112586793",28.57,37.00,0,329.13,379.32,107.3,101.7,0.424,236386.9,236386.9,21225,0,0,0,L,1151911521,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722319,111069.00
08/22/2014 11:45,2,3.955,ACTIVE,217.80,349.86,60.038,1408722304,"274151322000076","019011112586793",28.96,37.00,0,333.33,372.71,116.0,110.0,0.446,246547.4,246547.4,21204,0,0,0,L,1151911521,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722320,111070.00
08/22/2014 11:45,2,2.502,ACTIVE,217.58,418.39,60.017,1408722304,"274151322000094","019011112586793",38.82,36.00,0,393.15,454.16,98.8,93.4,0.371,174368.5,174368.5,21631,0,0,0,L,1151911521,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722321,111071.00
08/22/2014 11:45,2,3.738,ACTIVE,217.35,353.17,60.012,1408722304,"274151322000052","019011112586793",28.73,36.30,0,329.13,379.62,108.8,103.1,0.415,237417.9,237417.9,21167,0,0,0,L,1151911521,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722322,111072.00
08/22/2014 11:45,2,3.762,ACTIVE,217.35,353.17,60.017,1408722304,"274151322000085","019011112586793",28.33,35.80,0,330.33,379.32,108.0,102.3,0.407,236449.5,236449.5,21121,0,0,0,L,1151911521,1,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722323,111073.00
08/22/2014 11:45,2,3.699,ACTIVE,217.35,345.06,60.017,1408722304,"274151322000087","019011112586793",27.59,47.30,0,327.92,379.62,103.4,97.9,0.393,225080.1,225080.1,21150,0,0,0,L,1151911521,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722324,111074.00
08/22/2014 11:45,2,3.693,ACTIVE,217.13,352.57,60.017,1408722304,"274151322000088","019011112586793",28.33,35.20,0,329.13,379.02,106.0,100.4,0.393,229645.6,229645.6,21137,0,0,0,L,1151911521,1,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722325,111075.00
08/22/2014 11:45,2,3.912,ACTIVE,217.13,360.38,60.017,1408722304,"274151322000095","019011112586793",28.94,37.30,0,330.63,373.01,114.8,108.8,0.420,244314.9,244314.9,21200,0,0,0,L,1151911521,1,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722326,111076.00
08/22/2014 11:45,2,2.500,ACTIVE,218.03,425.31,60.017,1408722304,"274151322000068","019011112586793",39.02,37.30,0,393.75,453.86,99.0,93.6,0.371,172537.7,172537.7,21686,0,0,0,L,1151911521,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722327,111077.00
08/22/2014 11:45,2,3.730,ACTIVE,217.13,357.38,60.006,1408722304,"274151322000054","019011112586793",28.47,36.50,0,329.13,380.22,107.5,101.8,0.411,234221.3,234221.3,21274,0,0,0,L,1151911521,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408722328,111078.00
08/22/2014 12:00,1,3.222,ACTIVE,216.6,352.74,60.03,1408723204,"040051121000097","019011112586793",26.36,27,0.372,316.09,360.58,84.5,80.1,0.395,59386,59406.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723206,111079.00
08/22/2014 12:00,1,3.265,ACTIVE,216.0,348.54,60.07,1408723204,"040051121000095","019011112586793",23.53,27,0.332,316.69,356.30,76.4,71.5,0.348,53013.3,53031.1,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723208,111080.00
08/22/2014 12:00,1,2.100,ACTIVE,216.2,339.71,60.07,1408723204,"033051125000132","019011112586793",34.58,28,0.315,309.24,355.62,72.2,68.1,0.342,52417.2,52434.1,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723209,111081.00
08/22/2014 12:00,1,2.207,ACTIVE,216.5,339.55,60.03,1408723204,"033051125000135","019011112586793",26.93,28,0.341,303.36,453.03,59.1,65.2,0.374,50037.699999988,50053.199999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723210,111082.00
08/22/2014 12:00,1,3.241,ALERT,215.7,337.32,60.07,1408723204,"040051121000116","019011112586793",26.10,26,0.369,314.87,358.30,84.2,79.3,0.389,58472.100000023,58491.999999999,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408723212,111083.00
08/22/2014 12:00,1,3.255,ACTIVE,216.4,325.20,60.07,1408723204,"040051121000068","019011112586793",23.63,28,0.336,314.86,356.16,76.5,72.4,0.362,53770,53788,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723213,111084.00
08/22/2014 12:00,1,2.384,ACTIVE,216.2,332.51,60.03,1408723204,"033051125000118","019011112586793",39.42,28,0.416,313.58,361.73,93.5,89.8,0.433,67136.5,67158.800000012,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723214,111085.00
08/22/2014 12:00,1,2.392,ACTIVE,216.2,337.44,60.03,1408723204,"033051125000150","019011112586793",39.21,27,0.414,314.53,362.09,93.3,89.3,0.431,66158.5,66180.9,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723216,111086.00
08/22/2014 12:00,1,3.212,ACTIVE,216.6,335.83,60.07,1408723204,"040051121000185","019011112586793",25.69,28,0.361,316.05,358.03,82.1,77.8,0.382,60919.2,60938.7,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723217,111087.00
08/22/2014 12:00,1,3.237,ACTIVE,216.6,352.05,60.03,1408723204,"040051121000195","019011112586793",25.65,28,0.362,315.67,357.87,82.6,78.4,0.386,58681.300000001,58700.900000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723218,111088.00
08/22/2014 12:00,2,3.354,ACTIVE,218.26,356.78,60.028,1408723204,"274151322000083","019011112586793",28.75,37.80,0,333.33,370.30,97.6,92.3,0.384,236410.0,236410.0,21226,0,0,0,L,1151911521,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723219,111089.00
08/22/2014 12:00,2,3.564,ACTIVE,219.16,350.17,60.043,1408723204,"274151322000076","019011112586793",29.20,37.30,0,333.93,371.51,105.4,99.8,0.393,246572.4,246572.4,21205,0,0,0,L,1151911521,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723220,111090.00
08/22/2014 12:00,2,2.287,ACTIVE,218.48,420.80,60.043,1408723204,"274151322000094","019011112586793",38.65,38.40,0,394.95,456.57,90.0,84.9,0.340,174389.6,174389.6,21632,0,0,0,L,1151911521,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723221,111091.00
08/22/2014 12:00,2,3.424,ACTIVE,218.71,347.46,60.070,1408723204,"274151322000052","019011112586793",28.51,36.80,0,333.63,370.60,98.8,93.4,0.371,237441.4,237441.4,21168,0,0,0,L,1151911521,1,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723222,111092.00
08/22/2014 12:00,2,3.416,ACTIVE,218.93,356.78,60.038,1408723204,"274151322000085","019011112586793",28.33,36.30,0,333.63,370.30,97.9,92.6,0.362,236472.7,236472.7,21122,0,0,0,L,1151911521,1,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723223,111093.00
08/22/2014 12:00,2,3.363,ACTIVE,218.48,355.88,60.038,1408723204,"274151322000087","019011112586793",27.55,49.30,0,333.33,368.80,93.8,88.6,0.349,225102.3,225102.3,21151,0,0,0,L,1151911521,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723224,111094.00
08/22/2014 12:00,2,3.355,ACTIVE,218.03,346.56,60.033,1408723204,"274151322000088","019011112586793",28.31,35.80,0,333.33,370.60,96.2,90.9,0.349,229668.4,229668.4,21138,0,0,0,L,1151911521,1,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723225,111095.00
08/22/2014 12:00,2,3.562,ACTIVE,218.26,348.96,60.038,1408723204,"274151322000095","019011112586793",28.88,37.50,0,333.33,371.81,104.2,98.6,0.380,244339.7,244339.7,21201,0,0,0,L,1151911521,1,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723226,111096.00
08/22/2014 12:00,2,2.301,ACTIVE,219.16,418.09,60.043,1408723204,"274151322000068","019011112586793",38.53,38.20,0,396.75,451.76,90.3,85.3,0.331,172558.9,172558.9,21687,0,0,0,L,1151911521,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723227,111097.00
08/22/2014 12:00,2,3.395,ACTIVE,218.48,347.76,60.038,1408723204,"274151322000054","019011112586793",28.41,37.80,0,332.73,371.21,97.6,92.3,0.367,234244.4,234244.4,21275,0,0,0,L,1151911521,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408723228,111098.00
08/22/2014 12:15,1,2.480,ACTIVE,213.9,376.33,60.03,1408724104,"040051121000097","019011112586793",23.96,27,0.340,286.14,451.63,59.1,68.3,0.184,59406.2,59421.3,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724106,111099.00
08/22/2014 12:15,1,2.395,ACTIVE,213.1,387.94,60.03,1408724104,"040051121000095","019011112586793",23.53,27,0.331,285.41,446.47,56.1,57.5,0.200,53031.1,53044.8,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724107,111100.00
08/22/2014 12:15,1,1.537,ACTIVE,214.1,355.69,60.00,1408724104,"033051125000132","019011112586793",34.55,28,0.323,289.51,450.85,52.8,41.4,0.363,52434.1,52447.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724109,111101.00
08/22/2014 12:15,1,1.511,ACTIVE,214.0,414.22,60.03,1408724104,"033051125000135","019011112586793",34.51,28,0.342,292.40,451.17,51.9,41.1,0.313,50053.199999988,50065.899999976,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724110,111102.00
08/22/2014 12:15,1,2.495,ACTIVE,213.1,328.73,60.03,1408724104,"040051121000116","019011112586793",23.85,25,0.356,284.69,448.75,59.2,57.2,0.382,58491.999999999,58506.700000047,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724111,111103.00
08/22/2014 12:15,1,2.372,ACTIVE,213.6,421.62,60.03,1408724104,"040051121000068","019011112586793",23.60,28,0.267,288.10,450.89,55.7,47.3,0.134,53788,53801.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724112,111104.00
08/22/2014 12:15,1,1.748,ACTIVE,213.5,343.66,60.03,1408724104,"033051125000118","019011112586793",39.33,28,0.303,304.14,359.45,68.4,64.4,0.332,67158.800000012,67176.600000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724114,111105.00
08/22/2014 12:15,1,1.749,ACTIVE,213.8,341.61,60.03,1408724104,"033051125000150","019011112586793",39.15,27,0.303,303.56,361.09,68.1,64.6,0.333,66180.9,66198.7,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724115,111106.00
08/22/2014 12:15,1,2.345,ACTIVE,213.6,388.64,60.00,1408724104,"040051121000185","019011112586793",25.39,28,0.304,287.68,451.38,59.2,61.3,0.153,60938.7,60954.000000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724116,111107.00
08/22/2014 12:15,1,2.501,ACTIVE,213.7,321.02,60.03,1408724104,"040051121000195","019011112586793",22.04,28,0.312,287.27,449.61,54.8,41.9,0.366,58700.900000001,58715.300000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724118,111108.00
08/22/2014 12:15,2,2.482,ACTIVE,214.87,361.89,60.006,1408724104,"274151322000083","019011112586793",28.49,34.80,0,325.52,379.92,71.7,67.3,0.521,236428.6,236428.6,21227,0,0,0,L,1151911521,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724119,111109.00
08/22/2014 12:15,2,2.607,ACTIVE,215.32,349.26,60.028,1408724104,"274151322000076","019011112586793",29.20,37.00,0,327.92,377.82,77.2,72.5,0.530,246592.4,246592.4,21206,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724120,111110.00
08/22/2014 12:15,2,1.586,ACTIVE,214.64,432.82,60.012,1408724104,"274151322000094","019011112586793",39.68,35.20,0,388.64,454.16,64.8,60.6,0.451,174406.4,174406.4,21633,0,0,0,L,1151911521,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724121,111111.00
08/22/2014 12:15,2,2.523,ACTIVE,215.09,347.16,59.985,1408724104,"274151322000052","019011112586793",28.33,34.80,0,324.92,380.52,72.4,67.9,0.499,237460.1,237460.1,21169,0,0,0,L,1151911521,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724122,111112.00
08/22/2014 12:15,2,2.498,ACTIVE,215.32,360.69,60.006,1408724104,"274151322000085","019011112586793",28.37,34.50,0,326.12,380.52,71.8,67.4,0.491,236491.3,236491.3,21123,0,0,0,L,1151911521,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724123,111113.00
08/22/2014 12:15,2,2.473,ACTIVE,215.09,360.99,60.017,1408724104,"274151322000087","019011112586793",27.59,47.50,0,325.22,379.32,69.1,64.8,0.477,225120.1,225120.1,21152,0,0,0,L,1151911521,1,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724124,111114.00
08/22/2014 12:15,2,2.445,ACTIVE,214.64,347.46,60.012,1408724104,"274151322000088","019011112586793",28.31,33.80,0,325.52,379.92,70.2,65.8,0.477,229686.6,229686.6,21139,0,0,0,L,1151911521,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724125,111115.00
08/22/2014 12:15,2,2.598,ACTIVE,215.09,349.56,60.017,1408724104,"274151322000095","019011112586793",29.02,37.30,0,324.62,377.22,76.5,71.9,0.526,244359.5,244359.5,21202,0,0,0,L,1151911521,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724126,111116.00
08/22/2014 12:15,2,1.689,ACTIVE,215.54,422.30,60.017,1408724104,"274151322000068","019011112586793",38.37,35.40,0,391.34,456.57,65.3,61.1,0.438,172575.7,172575.7,21688,0,0,0,L,1151911521,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724127,111117.00
08/22/2014 12:15,2,2.484,ACTIVE,214.87,348.36,60.017,1408724104,"274151322000054","019011112586793",28.39,35.00,0,325.52,381.12,71.3,66.9,0.486,234262.9,234262.9,21276,0,0,0,L,1151911521,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408724128,111118.00
08/22/2014 12:30,1,2.078,ACTIVE,214.1,367.40,60.00,1408725004,"040051121000097","019011112586793",26.15,26,0.303,289.76,449.21,54.0,43.6,0.339,59421.3,59434.7,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725006,111119.00
08/22/2014 12:30,1,2.105,ACTIVE,213.5,423.20,60.03,1408725004,"040051121000095","019011112586793",23.55,27,0.291,296.68,445.91,49.3,50.7,0.098,53044.8,53056.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725008,111120.00
08/22/2014 12:30,1,1.345,ACTIVE,214.1,420.65,60.03,1408725004,"033051125000132","019011112586793",34.76,28,0.281,304.66,447.81,46.5,36.3,0.097,52447.1,52458.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725009,111121.00
08/22/2014 12:30,1,1.319,ACTIVE,214.1,399.53,60.00,1408725004,"033051125000135","019011112586793",34.79,28,0.284,304.68,449.68,45.6,37.3,0.182,50065.899999976,50077.099999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725011,111122.00
08/22/2014 12:30,1,2.115,ACTIVE,213.1,343.52,60.03,1408725004,"040051121000116","019011112586793",25.82,25,0.331,288.27,448.45,54.3,45.2,0.385,58506.700000047,58519.800000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725012,111123.00
08/22/2014 12:30,1,2.078,ACTIVE,213.7,359.14,60.03,1408725004,"040051121000068","019011112586793",23.72,27,0.298,299.00,448.79,49.0,38.4,0.348,53801.5,53813.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725013,111124.00
08/22/2014 12:30,1,1.620,ACTIVE,213.7,421.14,60.03,1408725004,"033051125000118","019011112586793",34.02,27,0.282,291.75,449.33,54.8,49.6,0.127,67176.600000024,67189.400000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725014,111125.00
08/22/2014 12:30,1,1.616,ACTIVE,213.7,424.53,60.03,1408725004,"033051125000150","019011112586793",34.00,27,0.264,291.57,452.14,54.7,46.7,0.078,66198.7,66211.6,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725016,111126.00
08/22/2014 12:30,1,2.044,ACTIVE,213.9,426.62,60.00,1408725004,"040051121000185","019011112586793",25.65,27,0.290,288.55,448.91,52.1,38.7,0.124,60954.000000012,60966.7,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725017,111127.00
08/22/2014 12:30,1,2.069,ACTIVE,213.4,377.39,60.00,1408725004,"040051121000195","019011112586793",25.49,27,0.329,292.96,447.95,52.4,53.2,0.146,58715.300000001,58728.000000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725018,111128.00
08/22/2014 12:30,2,2.168,ACTIVE,215.32,359.18,60.001,1408725004,"274151322000083","019011112586793",28.71,33.30,0,324.02,374.81,63.0,58.9,0.446,236444.3,236444.3,21228,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725019,111129.00
08/22/2014 12:30,2,2.297,ACTIVE,215.77,346.56,60.012,1408725004,"274151322000076","019011112586793",29.14,33.50,0,323.72,378.12,67.8,63.5,0.455,246609.4,246609.4,21207,0,0,0,L,1151911521,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725020,111130.00
08/22/2014 12:30,2,1.436,ACTIVE,215.32,428.61,60.001,1408725004,"274151322000094","019011112586793",39.20,34.00,0,388.34,451.16,56.8,52.9,0.393,174420.5,174420.5,21634,0,0,0,L,1151911521,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725021,111131.00
08/22/2014 12:30,2,2.205,ACTIVE,214.87,360.69,59.980,1408725004,"274151322000052","019011112586793",28.53,33.00,0,323.11,375.11,63.7,59.6,0.433,237476.0,237476.0,21170,0,0,0,L,1151911521,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725022,111132.00
08/22/2014 12:30,2,2.180,ACTIVE,215.09,358.28,60.001,1408725004,"274151322000085","019011112586793",28.51,33.30,0,323.41,375.71,62.8,58.7,0.424,236507.0,236507.0,21124,0,0,0,L,1151911521,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725023,111133.00
08/22/2014 12:30,2,2.168,ACTIVE,214.87,358.88,59.996,1408725004,"274151322000087","019011112586793",27.65,46.60,0,321.31,374.21,60.8,56.8,0.398,225135.2,225135.2,21153,0,0,0,L,1151911521,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725024,111134.00
08/22/2014 12:30,2,2.146,ACTIVE,215.09,360.38,60.033,1408725004,"274151322000088","019011112586793",28.25,32.60,0,321.91,375.11,61.5,57.4,0.420,229701.9,229701.9,21140,0,0,0,L,1151911521,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725025,111135.00
08/22/2014 12:30,2,2.299,ACTIVE,215.32,352.87,60.012,1408725004,"274151322000095","019011112586793",28.82,34.00,0,322.21,376.92,67.1,62.8,0.446,244376.2,244376.2,21203,0,0,0,L,1151911521,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725026,111136.00
08/22/2014 12:30,2,1.486,ACTIVE,215.77,421.70,59.996,1408725004,"274151322000068","019011112586793",38.33,34.30,0,386.53,452.36,57.6,53.7,0.384,172589.9,172589.9,21689,0,0,0,L,1151911521,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725027,111137.00
08/22/2014 12:30,2,2.180,ACTIVE,215.54,356.78,60.001,1408725004,"274151322000054","019011112586793",28.41,33.50,0,321.31,375.41,62.6,58.5,0.424,234278.5,234278.5,21277,0,0,0,L,1151911521,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725028,111138.00
08/22/2014 12:45,1,2.013,ACTIVE,213.8,422.48,60.03,1408725905,"040051121000097","019011112586793",26.25,26,0.309,302.01,449.41,52.5,40.8,0.149,59434.7,59447,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725907,111139.00
08/22/2014 12:45,1,2.032,ACTIVE,213.6,387.99,60.00,1408725905,"040051121000095","019011112586793",23.76,27,0.310,317.54,440.75,48.0,39.5,0.174,53056.5,53067.3,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725908,111140.00
08/22/2014 12:45,1,1.315,ACTIVE,214.0,385.89,60.00,1408725905,"033051125000132","019011112586793",34.63,27,0.280,319.95,439.64,45.3,35.5,0.210,52458.5,52469,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725910,111141.00
08/22/2014 12:45,1,1.298,ACTIVE,213.8,379.55,60.00,1408725905,"033051125000135","019011112586793",34.40,27,0.266,319.05,438.29,44.4,46.8,0.291,50077.099999964,50087.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725911,111142.00
08/22/2014 12:45,1,2.042,ACTIVE,213.9,373.54,60.03,1408725905,"040051121000116","019011112586793",26.08,25,0.344,299.93,448.28,53.0,56.2,0.154,58519.800000011,58531.999999999,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725912,111143.00
08/22/2014 12:45,1,2.024,ACTIVE,214.5,370.70,60.03,1408725905,"040051121000068","019011112586793",23.74,27,0.302,304.73,447.40,47.8,50.0,0.281,53813.5,53824.600000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725913,111144.00
08/22/2014 12:45,1,1.573,ACTIVE,214.0,386.26,60.00,1408725905,"033051125000118","019011112586793",34.76,27,0.316,298.48,447.86,54.4,60.3,0.135,67189.400000036,67201.900000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725915,111145.00
08/22/2014 12:45,1,1.570,ACTIVE,213.7,338.94,60.03,1408725905,"033051125000150","019011112586793",34.91,27,0.302,300.84,448.76,54.5,61.8,0.272,66211.6,66224,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725916,111146.00
08/22/2014 12:45,1,1.987,ACTIVE,213.9,411.88,60.00,1408725905,"040051121000185","019011112586793",25.73,27,0.312,302.72,448.75,50.8,39.5,0.169,60966.7,60978.7,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725918,111147.00
08/22/2014 12:45,1,2.023,ACTIVE,213.6,408.85,60.00,1408725905,"040051121000195","019011112586793",25.40,27,0.317,303.37,448.06,51.1,39.9,0.284,58728.000000001,58740.000000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725919,111148.00
08/22/2014 12:45,2,2.084,ACTIVE,216.00,358.28,60.022,1408725905,"274151322000083","019011112586793",28.96,32.40,0,332.43,372.41,61.1,57.1,0.442,236458.9,236458.9,21229,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725920,111149.00
08/22/2014 12:45,2,2.221,ACTIVE,216.90,360.08,60.017,1408725905,"274151322000076","019011112586793",29.32,32.40,0,333.63,374.81,65.9,61.7,0.455,246625.1,246625.1,21208,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725921,111150.00
08/22/2014 12:45,2,1.379,ACTIVE,216.67,431.02,60.017,1408725905,"274151322000094","019011112586793",39.38,33.30,0,387.14,446.95,55.8,51.9,0.384,174433.6,174433.6,21635,0,0,0,L,1151911521,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725922,111151.00
08/22/2014 12:45,2,2.119,ACTIVE,216.45,359.18,60.033,1408725905,"274151322000052","019011112586793",28.86,32.20,0,332.43,372.11,62.0,57.9,0.420,237490.8,237490.8,21171,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725923,111152.00
08/22/2014 12:45,2,2.117,ACTIVE,216.22,357.08,60.017,1408725905,"274151322000085","019011112586793",28.65,32.40,0,333.63,372.11,61.4,57.4,0.420,236521.6,236521.6,21125,0,0,0,L,1151911521,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725924,111153.00
08/22/2014 12:45,2,2.086,ACTIVE,216.45,358.28,60.017,1408725905,"274151322000087","019011112586793",28.05,46.00,0,332.73,370.90,59.2,55.2,0.402,225149.3,225149.3,21154,0,0,0,L,1151911521,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725925,111154.00
08/22/2014 12:45,2,2.084,ACTIVE,216.00,348.06,60.017,1408725905,"274151322000088","019011112586793",28.33,32.00,0,332.43,371.81,59.8,55.8,0.402,229716.2,229716.2,21141,0,0,0,L,1151911521,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725926,111155.00
08/22/2014 12:45,2,2.221,ACTIVE,215.77,355.88,60.017,1408725905,"274151322000095","019011112586793",29.06,32.80,0,332.43,373.91,65.3,61.1,0.442,244391.8,244391.8,21204,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725927,111156.00
08/22/2014 12:45,2,1.436,ACTIVE,216.90,422.30,60.017,1408725905,"274151322000068","019011112586793",38.74,33.80,0,389.54,455.97,56.5,52.6,0.380,172603.1,172603.1,21690,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725927,111157.00
08/22/2014 12:45,2,2.123,ACTIVE,216.00,358.88,60.017,1408725905,"274151322000054","019011112586793",28.39,32.80,0,332.43,373.01,61.0,57.0,0.420,234293.1,234293.1,21278,0,0,0,L,1151911521,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408725928,111158.00
08/22/2014 13:00,1,3.359,ACTIVE,214.9,348.71,60.03,1408726804,"040051121000097","019011112586793",26.13,27,0.388,298.78,452.47,87.3,83.1,0.409,59447,59463.7,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726806,111159.00
08/22/2014 13:00,1,3.369,ACTIVE,214.8,337.97,60.07,1408726804,"040051121000095","019011112586793",23.58,27,0.346,296.14,447.78,79.0,74.3,0.369,53067.3,53081.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726807,111160.00
08/22/2014 13:00,1,2.173,ACTIVE,215.0,324.41,60.03,1408726804,"033051125000132","019011112586793",34.68,27,0.332,299.78,449.77,74.9,70.9,0.354,52469,52482.300000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726808,111161.00
08/22/2014 13:00,1,2.140,ACTIVE,215.3,345.49,60.03,1408726804,"033051125000135","019011112586793",34.47,28,0.326,301.09,453.13,73.4,70.1,0.349,50087.5,50100.899999976,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726810,111162.00
08/22/2014 13:00,1,3.347,ACTIVE,214.3,344.28,60.07,1408726804,"040051121000116","019011112586793",26.09,25,0.383,296.67,451.00,86.9,81.8,0.406,58531.999999999,58547.700000047,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726811,111163.00
08/22/2014 13:00,1,3.357,ACTIVE,214.6,337.25,60.07,1408726804,"040051121000068","019011112586793",23.62,27,0.349,300.46,450.47,78.9,74.5,0.370,53824.600000024,53839.199999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726812,111164.00
08/22/2014 13:00,1,2.468,ACTIVE,214.4,321.86,60.03,1408726804,"033051125000118","019011112586793",39.30,27,0.431,299.86,448.87,96.5,92.1,0.450,67201.900000036,67217.400000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726814,111165.00
08/22/2014 13:00,1,2.440,ACTIVE,215.5,329.30,60.07,1408726804,"033051125000150","019011112586793",39.56,27,0.432,300.03,450.16,96.0,92.4,0.448,66224,66239.8,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726815,111166.00
08/22/2014 13:00,1,3.300,ACTIVE,215.2,350.31,60.03,1408726804,"040051121000185","019011112586793",25.79,27,0.375,299.07,449.09,84.7,80.4,0.397,60978.7,60994.100000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726816,111167.00
08/22/2014 13:00,1,3.323,ACTIVE,214.4,334.51,60.07,1408726804,"040051121000195","019011112586793",25.82,27,0.379,299.43,449.42,85.3,81.0,0.400,58740.000000001,58755.600000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726818,111168.00
08/22/2014 13:00,2,3.523,ACTIVE,217.13,348.66,60.043,1408726804,"274151322000083","019011112586793",28.49,35.20,0,333.93,379.92,101.5,96.1,0.407,236478.2,236478.2,21230,0,0,0,L,1151911521,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726819,111169.00
08/22/2014 13:00,2,3.699,ACTIVE,218.03,346.26,60.022,1408726804,"274151322000076","019011112586793",29.16,35.80,0,334.84,380.22,109.2,103.4,0.415,246646.0,246646.0,21209,0,0,0,L,1151911521,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726820,111170.00
08/22/2014 13:00,2,2.369,ACTIVE,217.35,412.98,60.028,1408726804,"274151322000094","019011112586793",38.66,35.80,0,393.15,458.67,93.1,87.9,0.358,174451.1,174451.1,21636,0,0,0,L,1151911521,1,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726821,111171.00
08/22/2014 13:00,2,3.531,ACTIVE,217.35,348.06,60.022,1408726804,"274151322000052","019011112586793",28.63,35.60,0,333.63,379.92,102.3,96.9,0.389,237510.3,237510.3,21172,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726821,111172.00
08/22/2014 13:00,2,3.529,ACTIVE,217.80,354.07,60.028,1408726804,"274151322000085","019011112586793",28.49,35.00,0,334.24,380.52,101.8,96.3,0.380,236541.0,236541.0,21126,0,0,0,L,1151911521,1,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726822,111173.00
08/22/2014 13:00,2,3.479,ACTIVE,217.35,348.06,60.006,1408726804,"274151322000087","019011112586793",27.83,49.00,0,333.63,379.32,98.0,92.7,0.367,225168.1,225168.1,21155,0,0,0,L,1151911521,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726823,111174.00
08/22/2014 13:00,2,3.457,ACTIVE,217.13,348.36,60.028,1408726804,"274151322000088","019011112586793",28.47,35.00,0,333.33,379.62,99.7,94.3,0.371,229735.1,229735.1,21142,0,0,0,L,1151911521,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726824,111175.00
08/22/2014 13:00,2,3.715,ACTIVE,217.35,350.17,60.022,1408726804,"274151322000095","019011112586793",28.84,36.00,0,333.33,379.62,108.5,102.8,0.398,244412.5,244412.5,21205,0,0,0,L,1151911521,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726825,111176.00
08/22/2014 13:00,2,2.373,ACTIVE,218.03,418.09,60.022,1408726804,"274151322000068","019011112586793",38.53,37.00,0,390.44,461.98,93.3,88.1,0.354,172620.7,172620.7,21691,0,0,0,L,1151911521,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726826,111177.00
08/22/2014 13:00,2,3.504,ACTIVE,217.58,344.76,60.022,1408726804,"274151322000054","019011112586793",28.47,35.60,0,333.03,380.82,101.0,95.6,0.376,234312.4,234312.4,21279,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408726827,111178.00
08/22/2014 13:15,1,3.007,ACTIVE,215.6,340.57,60.00,1408727704,"040051121000097","019011112586793",26.22,28,0.346,314.46,354.57,78.4,74.2,0.371,59463.7,59481.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727706,111179.00
08/22/2014 13:15,1,3.007,ACTIVE,214.7,328.52,60.00,1408727704,"040051121000095","019011112586793",23.81,28,0.309,315.44,351.32,71.2,66.2,0.334,53081.7,53097.9,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727708,111180.00
08/22/2014 13:15,1,2.082,ACTIVE,214.9,391.62,60.00,1408727704,"033051125000132","019011112586793",27.16,28,0.302,299.94,451.12,56.2,63.1,0.131,52482.300000012,52495.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727709,111181.00
08/22/2014 13:15,1,2.061,ACTIVE,215.1,426.48,60.00,1408727704,"033051125000135","019011112586793",27.14,28,0.269,301.02,453.33,55.7,54.1,0.078,50100.899999976,50114,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727711,111182.00
08/22/2014 13:15,1,3.032,ACTIVE,214.4,324.59,60.00,1408727704,"040051121000116","019011112586793",26.06,25,0.344,314.34,354.48,78.6,73.6,0.370,58547.700000047,58565.499999999,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727712,111183.00
08/22/2014 13:15,1,3.056,ACTIVE,215.0,333.96,60.00,1408727704,"040051121000068","019011112586793",23.42,28,0.313,314.74,353.00,71.2,67.0,0.338,53839.199999988,53855.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727713,111184.00
08/22/2014 13:15,1,2.242,ACTIVE,214.5,340.62,60.00,1408727704,"033051125000118","019011112586793",39.18,27,0.391,314.38,357.92,87.4,83.4,0.406,67217.400000036,67237.699999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727715,111185.00
08/22/2014 13:15,1,2.237,ACTIVE,215.2,333.65,60.00,1408727704,"033051125000150","019011112586793",39.19,28,0.388,314.57,358.84,87.2,83.3,0.411,66239.8,66260.1,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727716,111186.00
08/22/2014 13:15,1,3.015,ACTIVE,215.4,324.64,60.00,1408727704,"040051121000185","019011112586793",25.56,28,0.337,315.25,354.63,76.7,72.5,0.360,60994.100000036,61011.600000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727717,111187.00
