ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 13:15,1,3.018,ALERT,215.0,348.39,60.00,1408727704,"040051121000195","019011112586793",25.73,28,0.340,315.09,354.83,77.3,72.9,0.366,58755.600000001,58773.200000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1408727719,111188.00
08/22/2014 13:15,2,3.152,ACTIVE,216.67,356.48,59.980,1408727704,"274151322000083","019011112586793",28.57,37.30,0,333.93,366.10,91.2,86.1,0.362,236499.2,236499.2,21231,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727720,111189.00
08/22/2014 13:15,2,3.342,ACTIVE,218.03,345.66,59.980,1408727704,"274151322000076","019011112586793",28.98,37.50,0,334.54,368.20,98.1,92.8,0.376,246668.6,246668.6,21210,0,0,0,L,1151911521,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727721,111190.00
08/22/2014 13:15,2,2.082,ACTIVE,217.35,426.21,59.985,1408727704,"274151322000094","019011112586793",39.38,37.80,0,394.05,459.57,82.9,78.1,0.318,174470.2,174470.2,21637,0,0,0,L,1151911521,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727722,111191.00
08/22/2014 13:15,2,3.180,ACTIVE,217.13,342.95,59.985,1408727704,"274151322000052","019011112586793",28.63,37.30,0,332.13,366.70,92.2,87.0,0.345,237531.5,237531.5,21173,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727723,111192.00
08/22/2014 13:15,2,3.164,ACTIVE,217.35,346.56,60.022,1408727704,"274151322000085","019011112586793",28.51,36.30,0,333.93,366.10,91.3,86.2,0.340,236562.0,236562.0,21127,0,0,0,L,1151911521,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727724,111193.00
08/22/2014 13:15,2,3.160,ACTIVE,217.13,342.65,59.980,1408727704,"274151322000087","019011112586793",27.39,50.60,0,333.33,365.19,87.5,82.6,0.323,225188.2,225188.2,21156,0,0,0,L,1151911521,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727725,111194.00
08/22/2014 13:15,2,3.109,ACTIVE,216.90,353.47,59.948,1408727704,"274151322000088","019011112586793",28.39,36.30,0,333.63,366.40,89.4,84.3,0.331,229755.7,229755.7,21143,0,0,0,L,1151911521,1,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727726,111195.00
08/22/2014 13:15,2,3.303,ACTIVE,217.13,345.96,59.985,1408727704,"274151322000095","019011112586793",29.10,36.80,0,333.63,368.20,97.5,92.1,0.362,244435.0,244435.0,21206,0,0,0,L,1151911521,1,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727727,111196.00
08/22/2014 13:15,2,2.154,ACTIVE,218.03,411.18,59.990,1408727704,"274151322000068","019011112586793",38.47,38.20,0,395.55,455.67,82.4,77.6,0.305,172639.8,172639.8,21692,0,0,0,L,1151911521,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727728,111197.00
08/22/2014 13:15,2,3.168,ACTIVE,216.90,351.67,59.985,1408727704,"274151322000054","019011112586793",28.31,37.30,0,332.73,367.00,90.8,85.7,0.340,234333.3,234333.3,21280,0,0,0,L,1151911521,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408727729,111198.00
08/22/2014 13:30,1,2.518,ACTIVE,214.8,352.66,60.00,1408728604,"040051121000097","019011112586793",23.27,28,0.278,299.92,451.13,58.3,43.1,0.409,59481.6,59497.4,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728606,111199.00
08/22/2014 13:30,1,2.393,ACTIVE,213.7,409.97,60.00,1408728604,"040051121000095","019011112586793",23.77,28,0.283,297.78,446.44,56.6,60.1,0.087,53097.9,53111.6,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728608,111200.00
08/22/2014 13:30,1,1.547,ACTIVE,214.6,406.68,60.00,1408728604,"033051125000132","019011112586793",34.63,28,0.321,301.02,448.56,53.3,57.2,0.168,52495.900000036,52508.300000012,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728609,111201.00
08/22/2014 13:30,1,1.553,ACTIVE,214.9,312.19,60.03,1408728604,"033051125000135","019011112586793",33.86,28,0.317,300.00,450.99,52.3,52.1,0.337,50114,50126.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728610,111202.00
08/22/2014 13:30,1,2.533,ACTIVE,213.7,309.03,60.03,1408728604,"040051121000116","019011112586793",23.59,25,0.367,298.80,449.05,59.4,65.9,0.364,58565.499999999,58580.700000047,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728612,111203.00
08/22/2014 13:30,1,2.379,ACTIVE,214.0,398.95,60.03,1408728604,"040051121000068","019011112586793",23.78,28,0.332,300.83,450.46,56.3,48.9,0.118,53855.5,53869.199999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728613,111204.00
08/22/2014 13:30,1,1.781,ACTIVE,214.0,343.38,60.00,1408728604,"033051125000118","019011112586793",39.11,28,0.307,315.05,357.09,69.3,65.5,0.334,67237.699999988,67255.600000024,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728614,111205.00
08/22/2014 13:30,1,1.779,ACTIVE,214.2,344.56,60.03,1408728604,"033051125000150","019011112586793",39.07,28,0.307,314.84,357.32,69.1,65.5,0.333,66260.1,66278.2,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728616,111206.00
08/22/2014 13:30,1,2.373,ACTIVE,214.5,349.94,60.00,1408728604,"040051121000185","019011112586793",25.49,28,0.346,301.11,450.90,60.2,45.8,0.418,61011.600000036,61027.100000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728617,111207.00
08/22/2014 13:30,1,2.549,ACTIVE,214.2,429.35,60.00,1408728604,"040051121000195","019011112586793",21.61,28,0.271,300.91,449.26,54.8,40.8,0.096,58773.200000001,58788.300000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728618,111208.00
08/22/2014 13:30,2,2.477,ACTIVE,216.22,352.57,60.022,1408728604,"274151322000083","019011112586793",28.86,35.20,0,327.32,379.92,72.3,67.9,0.521,236518.0,236518.0,21232,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728619,111209.00
08/22/2014 13:30,2,2.615,ACTIVE,217.58,352.27,60.022,1408728604,"274151322000076","019011112586793",29.34,36.80,0,331.53,380.52,77.7,73.1,0.544,246688.8,246688.8,21211,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728620,111210.00
08/22/2014 13:30,2,1.707,ACTIVE,216.67,407.57,60.022,1408728604,"274151322000094","019011112586793",38.03,35.20,0,389.54,452.06,65.7,61.4,0.442,174487.1,174487.1,21638,0,0,0,L,1151911521,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728621,111211.00
08/22/2014 13:30,2,2.533,ACTIVE,216.67,352.57,60.022,1408728604,"274151322000052","019011112586793",28.47,35.40,0,329.13,379.92,73.0,68.5,0.491,237550.4,237550.4,21174,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728622,111212.00
08/22/2014 13:30,2,2.523,ACTIVE,216.45,356.18,60.022,1408728604,"274151322000085","019011112586793",28.23,35.20,0,329.43,379.92,72.1,67.7,0.486,236580.8,236580.8,21128,0,0,0,L,1151911521,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728623,111213.00
08/22/2014 13:30,2,2.484,ACTIVE,216.67,353.17,60.022,1408728604,"274151322000087","019011112586793",27.55,48.50,0,330.33,379.02,69.3,65.0,0.473,225206.2,225206.2,21157,0,0,0,L,1151911521,1,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728624,111214.00
08/22/2014 13:30,2,2.465,ACTIVE,216.90,353.17,60.038,1408728604,"274151322000088","019011112586793",28.27,34.80,0,328.22,379.62,70.5,66.2,0.464,229774.0,229774.0,21144,0,0,0,L,1151911521,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728625,111215.00
08/22/2014 13:30,2,2.645,ACTIVE,216.90,353.47,60.038,1408728604,"274151322000095","019011112586793",28.82,35.80,0,328.82,379.62,77.2,72.5,0.508,244455.0,244455.0,21207,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728626,111216.00
08/22/2014 13:30,2,1.746,ACTIVE,217.58,403.97,60.017,1408728604,"274151322000068","019011112586793",37.11,35.80,0,388.04,454.76,65.4,61.2,0.438,172656.8,172656.8,21693,0,0,0,L,1151911521,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728627,111217.00
08/22/2014 13:30,2,2.490,ACTIVE,216.45,351.67,60.017,1408728604,"274151322000054","019011112586793",28.51,35.80,0,329.43,380.22,71.8,67.4,0.491,234351.9,234351.9,21281,0,0,0,L,1151911521,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408728628,111218.00
08/22/2014 13:45,1,2.279,ACTIVE,214.7,338.77,60.03,1408729505,"040051121000097","019011112586793",25.12,27,0.339,298.15,449.15,56.9,57.5,0.395,59497.4,59510,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729507,111219.00
08/22/2014 13:45,1,2.220,ACTIVE,214.1,353.86,60.03,1408729505,"040051121000095","019011112586793",23.76,28,0.310,296.99,446.46,52.4,52.5,0.369,53111.6,53124.4,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729508,111220.00
08/22/2014 13:45,1,1.436,ACTIVE,214.4,407.64,60.03,1408729505,"033051125000132","019011112586793",34.61,28,0.324,303.24,448.88,49.4,52.0,0.161,52508.300000012,52520.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729510,111221.00
08/22/2014 13:45,1,1.409,ACTIVE,214.6,435.04,60.03,1408729505,"033051125000135","019011112586793",34.62,28,0.306,302.79,451.06,48.5,38.3,0.103,50126.5,50138.699999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729511,111222.00
08/22/2014 13:45,1,2.253,ACTIVE,213.9,427.66,60.03,1408729505,"040051121000116","019011112586793",25.71,25,0.281,294.81,448.61,57.6,42.1,0.085,58580.700000047,58594.100000023,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729512,111223.00
08/22/2014 13:45,1,2.207,ACTIVE,214.0,342.60,60.00,1408729505,"040051121000068","019011112586793",23.71,28,0.316,298.22,448.81,52.0,50.0,0.406,53869.199999988,53882.199999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729513,111224.00
08/22/2014 13:45,1,1.721,ACTIVE,214.2,399.05,60.03,1408729505,"033051125000118","019011112586793",31.86,27,0.276,301.47,450.37,54.5,59.8,0.109,67255.600000024,67272.100000024,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729515,111225.00
08/22/2014 13:45,1,1.722,ACTIVE,214.6,393.36,60.00,1408729505,"033051125000150","019011112586793",31.83,27,0.281,301.60,452.18,54.5,42.9,0.312,66278.2,66294.6,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729516,111226.00
08/22/2014 13:45,1,2.184,ACTIVE,214.5,377.15,60.03,1408729505,"040051121000185","019011112586793",25.49,28,0.325,299.64,447.21,55.4,64.1,0.161,61027.100000036,61041.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729517,111227.00
08/22/2014 13:45,1,2.287,ACTIVE,213.7,326.68,60.03,1408729505,"040051121000195","019011112586793",23.86,28,0.295,301.26,447.96,54.3,47.8,0.396,58788.300000001,58800.600000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729519,111228.00
08/22/2014 13:45,2,2.301,ACTIVE,216.22,362.19,60.012,1408729505,"274151322000083","019011112586793",28.84,33.80,0,334.84,379.62,67.2,63.0,0.482,236535.2,236535.2,21233,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729520,111229.00
08/22/2014 13:45,2,2.459,ACTIVE,217.35,365.49,60.022,1408729505,"274151322000076","019011112586793",29.02,35.60,0,330.33,380.82,72.2,67.8,0.504,246707.4,246707.4,21212,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729521,111230.00
08/22/2014 13:45,2,1.572,ACTIVE,216.90,415.99,60.012,1408729505,"274151322000094","019011112586793",38.21,34.50,0,388.34,455.06,60.8,56.8,0.415,174502.6,174502.6,21639,0,0,0,L,1151911521,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729522,111231.00
08/22/2014 13:45,2,2.334,ACTIVE,216.45,356.48,60.012,1408729505,"274151322000052","019011112586793",28.71,34.00,0,335.44,380.22,67.8,63.5,0.455,237567.8,237567.8,21175,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729522,111232.00
08/22/2014 13:45,2,2.342,ACTIVE,216.90,349.56,60.006,1408729505,"274151322000085","019011112586793",28.27,34.00,0,335.44,380.22,67.0,62.7,0.446,236598.0,236598.0,21129,0,0,0,L,1151911521,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729523,111233.00
08/22/2014 13:45,2,2.297,ACTIVE,216.45,356.78,60.012,1408729505,"274151322000087","019011112586793",27.75,47.80,0,335.14,378.12,64.6,60.4,0.429,225222.7,225222.7,21158,0,0,0,L,1151911521,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729524,111234.00
08/22/2014 13:45,2,2.291,ACTIVE,216.00,363.09,60.012,1408729505,"274151322000088","019011112586793",28.19,33.80,0,335.44,379.02,65.5,61.3,0.433,229790.8,229790.8,21145,0,0,0,L,1151911521,1,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729525,111235.00
08/22/2014 13:45,2,2.447,ACTIVE,216.67,364.29,60.012,1408729505,"274151322000095","019011112586793",28.90,35.40,0,329.13,380.82,71.7,67.3,0.486,244473.4,244473.4,21208,0,0,0,L,1151911521,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729526,111236.00
08/22/2014 13:45,2,1.533,ACTIVE,217.13,421.40,60.012,1408729505,"274151322000068","019011112586793",39.04,35.20,0,389.54,445.75,60.8,56.7,0.411,172672.5,172672.5,21694,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729527,111237.00
08/22/2014 13:45,2,2.311,ACTIVE,216.67,349.86,60.012,1408729505,"274151322000054","019011112586793",28.53,34.80,0,335.14,380.52,66.7,62.5,0.438,234369.0,234369.0,21282,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408729528,111238.00
08/22/2014 14:00,1,2.241,ACTIVE,214.8,408.51,60.03,1408730405,"040051121000097","019011112586793",26.13,27,0.286,299.14,449.20,58.2,44.0,0.288,59510,59523.6,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730407,111239.00
08/22/2014 14:00,1,2.242,ACTIVE,214.6,383.74,60.03,1408730405,"040051121000095","019011112586793",23.82,27,0.331,301.06,446.38,53.1,53.1,0.280,53124.4,53136.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730409,111240.00
08/22/2014 14:00,1,1.449,ACTIVE,214.8,370.37,60.03,1408730405,"033051125000132","019011112586793",34.69,27,0.321,305.33,448.38,50.0,44.8,0.336,52520.5,52532,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730410,111241.00
08/22/2014 14:00,1,1.415,ACTIVE,215.6,419.17,60.03,1408730405,"033051125000135","019011112586793",34.90,28,0.304,305.04,450.23,49.1,40.5,0.126,50138.699999988,50150.299999952,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730411,111242.00
08/22/2014 14:00,1,2.250,ACTIVE,214.7,373.36,60.03,1408730405,"040051121000116","019011112586793",26.07,25,0.313,297.21,447.87,58.4,44.2,0.350,58594.100000023,58607.600000023,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730412,111243.00
08/22/2014 14:00,1,2.214,ACTIVE,215.2,404.35,60.03,1408730405,"040051121000068","019011112586793",23.93,27,0.307,302.57,448.67,52.7,46.4,0.169,53882.199999988,53894.400000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730414,111244.00
08/22/2014 14:00,1,1.739,ACTIVE,215.2,338.56,60.03,1408730405,"033051125000118","019011112586793",31.16,27,0.260,299.28,447.87,53.9,39.6,0.376,67272.100000024,67284.400000036,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730415,111245.00
08/22/2014 14:00,1,1.738,ACTIVE,214.7,407.68,60.03,1408730405,"033051125000150","019011112586793",31.49,27,0.295,300.79,448.84,54.4,48.7,0.096,66294.6,66307.1,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730416,111246.00
08/22/2014 14:00,1,2.209,ACTIVE,215.2,341.92,60.03,1408730405,"040051121000185","019011112586793",25.49,28,0.289,300.78,448.67,56.0,39.8,0.366,61041.2,61054.300000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730418,111247.00
08/22/2014 14:00,1,2.220,ACTIVE,214.5,338.80,60.03,1408730405,"040051121000195","019011112586793",25.48,27,0.352,300.73,447.88,56.3,62.1,0.358,58800.600000001,58814.000000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730419,111248.00
08/22/2014 14:00,2,2.352,ACTIVE,217.58,363.69,60.017,1408730405,"274151322000083","019011112586793",28.51,33.00,0,335.14,378.12,67.8,63.5,0.491,236551.3,236551.3,21234,0,0,0,L,1151911521,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730420,111249.00
08/22/2014 14:00,2,2.490,ACTIVE,217.80,355.88,60.038,1408730405,"274151322000076","019011112586793",28.94,34.00,0,336.34,382.03,72.9,68.5,0.495,246724.7,246724.7,21213,0,0,0,L,1151911521,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730421,111250.00
08/22/2014 14:00,2,1.566,ACTIVE,217.35,423.20,60.012,1408730405,"274151322000094","019011112586793",38.88,34.00,0,390.74,452.06,61.9,57.8,0.424,174517.0,174517.0,21640,0,0,0,L,1151911521,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730422,111251.00
08/22/2014 14:00,2,2.369,ACTIVE,216.90,354.07,60.017,1408730405,"274151322000052","019011112586793",28.59,33.30,0,334.24,378.42,68.6,64.3,0.473,237584.0,237584.0,21176,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730423,111252.00
08/22/2014 14:00,2,2.330,ACTIVE,217.35,354.37,60.022,1408730405,"274151322000085","019011112586793",28.78,33.50,0,335.44,378.12,67.9,63.6,0.460,236614.0,236614.0,21130,0,0,0,L,1151911521,1,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730424,111253.00
08/22/2014 14:00,2,2.332,ACTIVE,217.13,354.67,60.033,1408730405,"274151322000087","019011112586793",27.73,47.30,0,334.84,376.92,65.5,61.3,0.442,225238.2,225238.2,21159,0,0,0,L,1151911521,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730425,111254.00
08/22/2014 14:00,2,2.281,ACTIVE,216.67,359.48,60.017,1408730405,"274151322000088","019011112586793",28.67,33.00,0,334.84,377.52,66.2,62.0,0.446,229806.5,229806.5,21146,0,0,0,L,1151911521,1,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730425,111255.00
08/22/2014 14:00,2,2.488,ACTIVE,217.35,362.49,60.017,1408730405,"274151322000095","019011112586793",28.71,33.80,0,334.54,380.22,72.3,67.8,0.477,244490.6,244490.6,21209,0,0,0,L,1151911521,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730426,111256.00
08/22/2014 14:00,2,1.621,ACTIVE,217.80,411.78,60.006,1408730405,"274151322000068","019011112586793",37.77,34.80,0,388.94,456.87,61.8,57.7,0.415,172687.0,172687.0,21695,0,0,0,L,1151911521,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730427,111257.00
08/22/2014 14:00,2,2.357,ACTIVE,217.35,350.17,60.012,1408730405,"274151322000054","019011112586793",28.31,34.00,0,333.63,379.02,67.6,63.4,0.464,234385.0,234385.0,21283,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408730428,111258.00
08/22/2014 14:15,1,2.445,ACTIVE,214.2,408.76,60.03,1408731304,"040051121000097","019011112586793",26.22,27,0.330,297.54,449.23,63.8,53.3,0.269,59523.6,59536.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731306,111259.00
08/22/2014 14:15,1,2.461,ACTIVE,214.2,419.42,60.03,1408731304,"040051121000095","019011112586793",23.69,27,0.271,295.76,446.20,58.0,43.9,0.141,53136.5,53147.9,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731307,111260.00
08/22/2014 14:15,1,1.608,ACTIVE,214.4,414.39,60.00,1408731304,"033051125000132","019011112586793",34.15,27,0.278,305.08,448.76,54.6,37.0,0.084,52532,52543,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731309,111261.00
08/22/2014 14:15,1,1.555,ACTIVE,214.6,429.51,60.00,1408731304,"033051125000135","019011112586793",34.81,27,0.274,301.82,450.48,53.8,41.8,0.171,50150.299999952,50161.299999952,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731310,111262.00
08/22/2014 14:15,1,2.463,ACTIVE,214.2,354.76,60.00,1408731304,"040051121000116","019011112586793",26.12,25,0.308,294.92,447.96,64.0,61.1,0.446,58607.600000023,58620.499999999,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731311,111263.00
08/22/2014 14:15,1,2.457,ACTIVE,214.4,309.65,60.00,1408731304,"040051121000068","019011112586793",23.72,27,0.362,301.03,448.55,58.0,63.1,0.354,53894.400000036,53906,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731312,111264.00
08/22/2014 14:15,1,1.905,ACTIVE,213.9,340.81,60.00,1408731304,"033051125000118","019011112586793",28.72,27,0.301,300.69,447.84,54.4,60.8,0.259,67284.400000036,67296.800000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731314,111265.00
08/22/2014 14:15,1,1.906,ACTIVE,214.3,426.88,60.03,1408731304,"033051125000150","019011112586793",28.87,27,0.263,300.88,448.83,54.7,48.0,0.078,66307.1,66319.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731315,111266.00
08/22/2014 14:15,1,2.614,ACTIVE,214.9,322.69,60.03,1408731304,"040051121000185","019011112586793",21.05,27,0.326,301.88,448.79,54.7,61.2,0.325,61054.300000024,61066.800000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731316,111267.00
08/22/2014 14:15,1,2.437,ACTIVE,214.8,330.04,60.03,1408731304,"040051121000195","019011112586793",25.71,27,0.391,301.70,447.91,62.3,64.3,0.369,58814.000000001,58826.600000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731317,111268.00
08/22/2014 14:15,2,2.537,ACTIVE,216.45,356.78,60.001,1408731304,"274151322000083","019011112586793",28.82,32.60,0,334.84,378.72,74.0,69.5,0.539,236566.7,236566.7,21235,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731319,111269.00
08/22/2014 14:15,2,2.693,ACTIVE,216.67,360.38,60.001,1408731304,"274151322000076","019011112586793",29.20,33.00,0,336.94,382.33,79.6,74.9,0.548,246741.3,246741.3,21214,0,0,0,L,1151911521,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731320,111270.00
08/22/2014 14:15,2,1.654,ACTIVE,216.45,426.21,60.006,1408731304,"274151322000094","019011112586793",39.80,33.50,0,389.24,453.86,66.6,62.4,0.460,174530.9,174530.9,21641,0,0,0,L,1151911521,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731321,111271.00
08/22/2014 14:15,2,2.553,ACTIVE,216.22,364.59,60.001,1408731304,"274151322000052","019011112586793",28.86,32.60,0,335.44,379.02,74.7,70.2,0.521,237599.6,237599.6,21177,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731321,111272.00
08/22/2014 14:15,2,2.564,ACTIVE,216.67,349.56,60.001,1408731304,"274151322000085","019011112586793",28.59,32.80,0,336.04,379.32,74.3,69.8,0.508,236629.5,236629.5,21131,0,0,0,L,1151911521,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731322,111273.00
08/22/2014 14:15,2,2.551,ACTIVE,216.67,364.59,59.990,1408731304,"274151322000087","019011112586793",27.79,46.80,0,335.14,377.82,71.8,67.4,0.477,225253.1,225253.1,21160,0,0,0,L,1151911521,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731323,111274.00
08/22/2014 14:15,2,2.531,ACTIVE,216.00,367.00,60.001,1408731304,"274151322000088","019011112586793",28.27,32.60,0,335.44,378.72,72.5,68.0,0.499,229821.5,229821.5,21147,0,0,0,L,1151911521,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731324,111275.00
08/22/2014 14:15,2,2.674,ACTIVE,216.45,353.47,59.996,1408731304,"274151322000095","019011112586793",29.18,33.00,0,335.44,381.12,79.0,74.3,0.539,244507.0,244507.0,21210,0,0,0,L,1151911521,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731325,111276.00
08/22/2014 14:15,2,1.750,ACTIVE,216.90,411.78,60.001,1408731304,"274151322000068","019011112586793",38.09,34.00,0,388.94,450.26,67.9,63.6,0.460,172701.0,172701.0,21696,0,0,0,L,1151911521,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731326,111277.00
08/22/2014 14:15,2,2.547,ACTIVE,215.77,359.48,59.996,1408731304,"274151322000054","019011112586793",28.63,33.30,0,334.54,379.32,73.8,69.3,0.495,234400.3,234400.3,21284,0,0,0,L,1151911521,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408731327,111278.00
08/22/2014 14:30,1,2.705,ACTIVE,213.7,332.64,60.03,1408732204,"040051121000097","019011112586793",26.21,27,0.313,296.78,450.99,70.5,66.7,0.339,59536.6,59552.4,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732206,111279.00
08/22/2014 14:30,1,2.918,ACTIVE,213.6,375.45,60.03,1408732204,"040051121000095","019011112586793",19.44,27,0.342,296.76,446.73,56.4,62.1,0.156,53147.9,53160.7,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732207,111280.00
08/22/2014 14:30,1,1.859,ACTIVE,214.5,390.71,60.03,1408732204,"033051125000132","019011112586793",29.49,27,0.270,300.43,448.91,54.5,48.1,0.218,52543,52555.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732208,111281.00
08/22/2014 14:30,1,1.832,ACTIVE,214.5,314.65,60.03,1408732204,"033051125000135","019011112586793",30.02,28,0.350,298.23,451.07,54.7,54.8,0.344,50161.299999952,50173.799999952,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732210,111282.00
08/22/2014 14:30,1,2.918,ACTIVE,213.8,394.64,60.03,1408732204,"040051121000116","019011112586793",19.44,25,0.314,295.95,448.91,56.4,48.6,0.119,58620.499999999,58633.100000023,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732211,111283.00
08/22/2014 14:30,1,2.918,ACTIVE,213.7,372.44,60.03,1408732204,"040051121000068","019011112586793",18.99,27,0.293,298.83,451.70,55.1,61.6,0.168,53906,53918.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732212,111284.00
08/22/2014 14:30,1,2.111,ACTIVE,213.8,312.97,60.03,1408732204,"033051125000118","019011112586793",26.93,27,0.359,299.68,447.66,56.5,56.7,0.353,67296.800000012,67309.900000036,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732214,111285.00
08/22/2014 14:30,1,2.112,ACTIVE,213.6,334.56,60.00,1408732204,"033051125000150","019011112586793",26.93,27,0.348,298.91,448.53,56.6,62.5,0.363,66319.4,66332.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732215,111286.00
08/22/2014 14:30,1,2.911,ACTIVE,213.9,387.30,60.00,1408732204,"040051121000185","019011112586793",18.94,27,0.298,301.18,449.32,54.8,51.0,0.134,61066.800000024,61079.300000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732216,111287.00
08/22/2014 14:30,1,2.705,ACTIVE,214.2,325.66,60.00,1408732204,"040051121000195","019011112586793",25.58,27,0.304,300.19,449.59,68.8,64.8,0.331,58826.600000001,58840.900000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732217,111288.00
08/22/2014 14:30,2,2.779,ACTIVE,216.67,345.36,60.012,1408732204,"274151322000083","019011112586793",29.06,35.80,0,333.63,380.52,81.8,77.0,0.327,236585.9,236585.9,21236,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732218,111289.00
08/22/2014 14:30,2,2.984,ACTIVE,217.35,342.65,60.022,1408732204,"274151322000076","019011112586793",29.16,35.40,0,334.24,381.42,88.1,83.1,0.327,246762.0,246762.0,21215,0,0,0,L,1151911521,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732219,111290.00
08/22/2014 14:30,2,1.910,ACTIVE,216.90,412.98,60.022,1408732204,"274151322000094","019011112586793",38.43,33.80,0,393.15,458.07,74.2,69.7,0.504,174548.1,174548.1,21642,0,0,0,L,1151911521,1,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732220,111291.00
08/22/2014 14:30,2,2.850,ACTIVE,216.45,345.06,60.017,1408732204,"274151322000052","019011112586793",28.63,35.40,0,334.24,381.42,82.6,77.8,0.314,237618.9,237618.9,21178,0,0,0,L,1151911521,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732221,111292.00
08/22/2014 14:30,2,2.859,ACTIVE,216.90,342.65,60.017,1408732204,"274151322000085","019011112586793",28.31,35.40,0,331.83,380.82,82.0,77.2,0.305,236648.6,236648.6,21132,0,0,0,L,1151911521,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732222,111293.00
08/22/2014 14:30,2,2.818,ACTIVE,216.67,347.46,60.017,1408732204,"274151322000087","019011112586793",27.71,49.30,0,333.63,379.62,79.0,74.4,0.296,225271.6,225271.6,21161,0,0,0,L,1151911521,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732223,111294.00
08/22/2014 14:30,2,2.807,ACTIVE,216.45,348.66,60.012,1408732204,"274151322000088","019011112586793",28.19,34.80,0,332.73,380.52,80.2,75.5,0.296,229840.3,229840.3,21148,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732224,111295.00
08/22/2014 14:30,2,2.986,ACTIVE,216.67,343.25,60.017,1408732204,"274151322000095","019011112586793",28.88,35.60,0,333.33,381.12,87.3,82.4,0.323,244527.5,244527.5,21211,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732225,111296.00
08/22/2014 14:30,2,1.926,ACTIVE,217.58,415.09,60.028,1408732204,"274151322000068","019011112586793",38.21,34.00,0,389.84,458.07,74.6,70.1,0.513,172718.4,172718.4,21697,0,0,0,L,1151911521,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732226,111297.00
08/22/2014 14:30,2,2.850,ACTIVE,216.67,346.86,60.017,1408732204,"274151322000054","019011112586793",28.25,35.80,0,333.33,381.42,81.5,76.8,0.309,234419.4,234419.4,21285,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408732228,111298.00
08/22/2014 14:45,1,2.804,ACTIVE,214.9,326.22,60.03,1408733103,"040051121000097","019011112586793",26.18,27,0.321,315.10,351.88,73.0,68.9,0.347,59552.4,59568.8,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733106,111299.00
08/22/2014 14:45,1,3.026,ACTIVE,214.5,350.12,60.03,1408733103,"040051121000095","019011112586793",18.76,28,0.304,297.07,446.78,56.5,62.1,0.234,53160.7,53173,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733107,111300.00
08/22/2014 14:45,1,1.931,ACTIVE,215.1,349.50,60.03,1408733103,"033051125000132","019011112586793",28.75,28,0.344,301.61,448.70,55.2,41.6,0.395,52555.5,52567.900000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733108,111301.00
08/22/2014 14:45,1,1.911,ACTIVE,215.3,394.12,60.03,1408733103,"033051125000135","019011112586793",28.79,28,0.281,299.63,451.08,54.7,41.1,0.223,50173.799999952,50186.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733110,111302.00
08/22/2014 14:45,1,3.038,ACTIVE,214.2,327.05,60.03,1408733103,"040051121000116","019011112586793",18.70,25,0.330,296.58,448.97,56.5,61.4,0.382,58633.100000023,58645.600000023,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733111,111303.00
08/22/2014 14:45,1,3.045,ACTIVE,214.5,419.75,60.03,1408733103,"040051121000068","019011112586793",18.12,28,0.299,298.71,448.97,54.9,38.3,0.076,53918.5,53931.100000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733112,111304.00
08/22/2014 14:45,1,2.202,ACTIVE,213.9,401.37,60.03,1408733103,"033051125000118","019011112586793",26.95,28,0.307,298.78,441.51,59.0,44.5,0.205,67309.900000036,67323,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733114,111305.00
08/22/2014 14:45,1,2.203,ACTIVE,214.5,354.87,60.03,1408733103,"033051125000150","019011112586793",26.99,27,0.318,298.29,442.20,59.1,67.3,0.255,66332.5,66345.6,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733115,111306.00
08/22/2014 14:45,1,2.801,ACTIVE,214.8,323.16,60.03,1408733103,"040051121000185","019011112586793",25.75,27,0.315,300.49,449.12,71.7,67.5,0.344,61079.300000024,61092.800000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733116,111307.00
08/22/2014 14:45,1,2.833,ACTIVE,214.5,329.92,60.00,1408733103,"040051121000195","019011112586793",25.65,28,0.319,317.34,349.95,72.3,68.1,0.341,58840.900000001,58856.900000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733117,111308.00
08/22/2014 14:45,2,2.949,ACTIVE,217.13,356.18,60.017,1408733103,"274151322000083","019011112586793",28.37,36.80,0,334.24,362.79,84.7,79.8,0.331,236605.1,236605.1,21237,0,0,0,L,1151911521,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733118,111309.00
08/22/2014 14:45,2,3.074,ACTIVE,217.80,355.88,60.001,1408733103,"274151322000076","019011112586793",29.22,36.50,0,334.24,363.99,91.0,85.9,0.354,246782.7,246782.7,21216,0,0,0,L,1151911521,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733119,111310.00
08/22/2014 14:45,2,2.000,ACTIVE,217.58,421.10,60.028,1408733103,"274151322000094","019011112586793",38.13,34.00,0,392.55,455.37,77.0,72.4,0.521,174565.4,174565.4,21643,0,0,0,L,1151911521,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733120,111311.00
08/22/2014 14:45,2,2.922,ACTIVE,217.13,355.88,60.028,1408733103,"274151322000052","019011112586793",28.80,36.50,0,333.93,363.39,85.2,80.4,0.323,237638.3,237638.3,21179,0,0,0,L,1151911521,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733121,111312.00
08/22/2014 14:45,2,2.959,ACTIVE,217.80,355.28,60.059,1408733103,"274151322000085","019011112586793",28.35,36.30,0,334.54,362.79,84.9,80.0,0.318,236667.9,236667.9,21133,0,0,0,L,1151911521,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733122,111313.00
08/22/2014 14:45,2,2.908,ACTIVE,217.58,354.97,60.012,1408733103,"274151322000087","019011112586793",27.69,49.50,0,330.03,380.22,81.6,76.8,0.305,225290.1,225290.1,21162,0,0,0,L,1151911521,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733123,111314.00
08/22/2014 14:45,2,2.877,ACTIVE,217.13,354.67,60.028,1408733103,"274151322000088","019011112586793",28.49,35.80,0,334.24,362.49,83.0,78.2,0.305,229859.1,229859.1,21149,0,0,0,L,1151911521,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733124,111315.00
08/22/2014 14:45,2,3.084,ACTIVE,217.35,353.47,60.028,1408733103,"274151322000095","019011112586793",28.98,37.30,0,334.54,363.99,90.5,85.4,0.340,244548.0,244548.0,21212,0,0,0,L,1151911521,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733125,111316.00
08/22/2014 14:45,2,1.998,ACTIVE,218.26,426.81,60.028,1408733103,"274151322000068","019011112586793",38.17,34.50,0,391.94,457.17,77.1,72.5,0.526,172735.7,172735.7,21698,0,0,0,L,1151911521,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733126,111317.00
08/22/2014 14:45,2,2.949,ACTIVE,216.90,354.97,60.028,1408733103,"274151322000054","019011112586793",28.27,36.80,0,333.93,363.09,84.5,79.6,0.323,234438.5,234438.5,21286,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408733127,111318.00
08/22/2014 15:00,1,3.274,ACTIVE,215.5,350.10,60.03,1408734004,"040051121000097","019011112586793",26.04,28,0.375,315.35,362.99,84.8,80.5,0.398,59568.8,59589.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734006,111319.00
08/22/2014 15:00,1,3.271,ACTIVE,215.0,333.67,60.03,1408734004,"040051121000095","019011112586793",23.56,28,0.333,296.59,448.09,76.7,71.3,0.361,53173,53191.4,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734007,111320.00
08/22/2014 15:00,1,2.098,ACTIVE,215.8,329.05,60.03,1408734004,"033051125000132","019011112586793",34.70,28,0.318,301.47,449.24,72.4,68.4,0.344,52567.900000036,52584.800000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734009,111321.00
08/22/2014 15:00,1,2.080,ACTIVE,215.8,324.55,60.07,1408734004,"033051125000135","019011112586793",34.50,29,0.315,301.76,452.29,71.4,67.6,0.342,50186.5,50203.5,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734010,111322.00
08/22/2014 15:00,1,3.285,ACTIVE,215.0,345.16,60.03,1408734004,"040051121000116","019011112586793",26.01,26,0.374,297.33,449.97,85.0,80.2,0.396,58645.600000023,58665.900000035,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734011,111323.00
08/22/2014 15:00,1,3.291,ACTIVE,215.8,335.50,60.03,1408734004,"040051121000068","019011112586793",23.52,28,0.339,300.94,450.08,77.0,72.9,0.366,53931.100000024,53950,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734012,111324.00
08/22/2014 15:00,1,2.408,ACTIVE,215.5,324.66,60.03,1408734004,"033051125000118","019011112586793",39.41,28,0.423,297.09,448.96,94.4,90.4,0.440,67323,67345.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734014,111325.00
08/22/2014 15:00,1,2.406,ACTIVE,215.3,322.38,60.07,1408734004,"033051125000150","019011112586793",39.36,28,0.421,298.90,450.00,94.2,90.5,0.442,66345.6,66368.1,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734015,111326.00
08/22/2014 15:00,1,3.288,ACTIVE,215.5,324.90,60.07,1408734004,"040051121000185","019011112586793",25.43,28,0.367,316.47,361.41,83.2,78.8,0.390,61092.800000024,61113.399999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734016,111327.00
08/22/2014 15:00,1,3.295,ACTIVE,215.4,342.38,60.03,1408734004,"040051121000195","019011112586793",25.52,29,0.368,314.21,361.22,83.6,79.1,0.392,58856.900000001,58877.400000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734017,111328.00
08/22/2014 15:00,2,3.357,ACTIVE,217.13,355.28,60.028,1408734004,"274151322000083","019011112586793",28.90,38.40,0,333.63,373.31,98.2,92.8,0.402,236629.3,236629.3,21238,0,0,0,L,1151911521,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734018,111329.00
08/22/2014 15:00,2,3.578,ACTIVE,218.03,346.26,60.028,1408734004,"274151322000076","019011112586793",29.14,38.60,0,334.84,375.71,105.5,99.9,0.407,246808.7,246808.7,21217,0,0,0,L,1151911521,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734019,111330.00
08/22/2014 15:00,2,2.240,ACTIVE,217.35,418.39,60.033,1408734004,"274151322000094","019011112586793",39.16,38.00,0,394.05,455.06,88.9,83.9,0.345,174587.5,174587.5,21644,0,0,0,L,1151911521,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734020,111331.00
08/22/2014 15:00,2,3.416,ACTIVE,217.13,343.85,60.033,1408734004,"274151322000052","019011112586793",28.61,37.80,0,332.73,373.61,98.9,93.5,0.376,237662.6,237662.6,21180,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734021,111332.00
08/22/2014 15:00,2,3.441,ACTIVE,217.58,348.66,60.028,1408734004,"274151322000085","019011112586793",28.15,37.50,0,334.24,373.61,98.0,92.7,0.367,236692.1,236692.1,21134,0,0,0,L,1151911521,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734022,111333.00
08/22/2014 15:00,2,3.387,ACTIVE,217.35,343.85,60.033,1408734004,"274151322000087","019011112586793",27.35,52.50,0,333.33,372.11,93.9,88.7,0.349,225313.2,225313.2,21163,0,0,0,L,1151911521,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734024,111334.00
