ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 15:00,2,3.367,ACTIVE,216.90,341.75,60.028,1408734004,"274151322000088","019011112586793",28.21,36.80,0,333.03,372.71,96.2,90.9,0.358,229882.8,229882.8,21150,0,0,0,L,1151911521,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734025,111335.00
08/22/2014 15:00,2,3.609,ACTIVE,216.90,344.15,60.033,1408734004,"274151322000095","019011112586793",28.67,38.80,0,333.33,375.11,104.7,99.2,0.389,244573.9,244573.9,21213,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734026,111336.00
08/22/2014 15:00,2,2.311,ACTIVE,218.03,413.29,60.028,1408734004,"274151322000068","019011112586793",38.59,38.40,0,397.66,448.75,89.9,84.8,0.331,172757.8,172757.8,21699,0,0,0,L,1151911521,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734027,111337.00
08/22/2014 15:00,2,3.391,ACTIVE,217.35,345.36,60.017,1408734004,"274151322000054","019011112586793",28.43,38.60,0,333.33,373.91,97.6,92.3,0.367,234462.6,234462.6,21287,0,0,0,L,1151911521,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734028,111338.00
08/22/2014 15:15,1,4.249,ACTIVE,216.8,359.88,60.03,1408734904,"040051121000097","019011112586793",25.87,29,0.486,316.69,374.40,109.3,105.0,0.498,59589.8,59614,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734907,111339.00
08/22/2014 15:15,1,4.268,ALERT,215.8,355.87,60.03,1408734904,"040051121000095","019011112586793",23.13,30,0.432,317.03,368.66,98.2,93.0,0.449,53191.4,53212.9,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1408734908,111340.00
08/22/2014 15:15,1,2.749,ACTIVE,216.2,326.41,60.03,1408734904,"033051125000132","019011112586793",33.95,30,0.411,318.04,367.25,92.8,88.4,0.430,52584.800000012,52605.400000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734909,111341.00
08/22/2014 15:15,1,2.688,ACTIVE,216.6,330.94,60.00,1408734904,"033051125000135","019011112586793",34.17,30,0.407,318.09,367.69,91.4,87.9,0.425,50203.5,50223.699999988,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734911,111342.00
08/22/2014 15:15,1,4.213,ACTIVE,215.4,333.69,60.03,1408734904,"040051121000116","019011112586793",25.88,27,0.481,316.68,372.45,108.5,103.3,0.495,58665.900000035,58690.100000023,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734912,111343.00
08/22/2014 15:15,1,4.268,ACTIVE,216.4,353.55,60.03,1408734904,"040051121000068","019011112586793",23.16,30,0.435,317.18,370.36,98.4,93.6,0.452,53950,53971.800000012,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734913,111344.00
08/22/2014 15:15,1,3.103,ACTIVE,215.9,362.02,60.03,1408734904,"033051125000118","019011112586793",39.14,29,0.542,315.97,378.02,120.8,116.2,0.543,67345.5,67372.800000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734915,111345.00
08/22/2014 15:15,1,3.088,ACTIVE,216.5,353.53,60.03,1408734904,"033051125000150","019011112586793",39.21,30,0.540,315.49,378.65,120.4,116.4,0.549,66368.1,66395.3,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734916,111346.00
08/22/2014 15:15,1,4.214,ACTIVE,216.2,352.66,60.03,1408734904,"040051121000185","019011112586793",25.50,30,0.475,317.43,372.93,106.9,102.6,0.485,61113.399999988,61137.2,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734917,111347.00
08/22/2014 15:15,1,4.263,ACTIVE,215.9,332.94,60.03,1408734904,"040051121000195","019011112586793",25.38,30,0.477,317.97,373.50,107.6,102.4,0.493,58877.400000001,58901.400000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734918,111348.00
08/22/2014 15:15,2,4.420,ACTIVE,218.03,347.46,60.001,1408734904,"274151322000083","019011112586793",28.31,40.00,0,333.33,384.13,126.6,120.3,0.508,236657.3,236657.3,21239,0,0,0,L,1151911521,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734919,111349.00
08/22/2014 15:15,2,4.709,ACTIVE,218.93,351.67,59.996,1408734904,"274151322000076","019011112586793",28.49,40.60,0,336.04,390.44,135.7,129.1,0.517,246838.8,246838.8,21218,0,0,0,L,1151911521,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734920,111350.00
08/22/2014 15:15,2,2.990,ACTIVE,218.26,411.78,60.001,1408734904,"274151322000094","019011112586793",38.13,40.80,0,393.15,454.16,116.5,110.6,0.446,174613.0,174613.0,21645,0,0,0,L,1151911521,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734921,111351.00
08/22/2014 15:15,2,4.461,ACTIVE,218.48,355.88,60.001,1408734904,"274151322000052","019011112586793",28.21,40.40,0,333.63,384.43,127.4,121.1,0.486,237690.8,237690.8,21181,0,0,0,L,1151911521,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734922,111352.00
08/22/2014 15:15,2,4.449,ACTIVE,218.26,348.36,60.001,1408734904,"274151322000085","019011112586793",28.05,40.00,0,333.93,384.43,126.3,120.0,0.482,236720.1,236720.1,21135,0,0,0,L,1151911521,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734923,111353.00
08/22/2014 15:15,2,4.383,ACTIVE,218.26,354.67,60.012,1408734904,"274151322000087","019011112586793",27.12,55.00,0,333.03,382.33,120.3,114.2,0.455,225340.0,225340.0,21164,0,0,0,L,1151911521,1,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734924,111354.00
08/22/2014 15:15,2,4.414,ACTIVE,218.03,349.26,59.964,1408734904,"274151322000088","019011112586793",27.81,38.80,0,333.03,383.53,124.4,118.1,0.464,229910.2,229910.2,21151,0,0,0,L,1151911521,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734925,111355.00
08/22/2014 15:15,2,4.697,ACTIVE,218.03,353.77,60.017,1408734904,"274151322000095","019011112586793",28.43,41.00,0,332.73,386.23,135.1,128.5,0.504,244603.9,244603.9,21214,0,0,0,L,1151911521,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734926,111356.00
08/22/2014 15:15,2,2.863,ACTIVE,218.93,429.22,60.001,1408734904,"274151322000068","019011112586793",39.60,40.80,0,396.75,452.06,114.8,108.9,0.438,172783.4,172783.4,21700,0,0,0,L,1151911521,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734927,111357.00
08/22/2014 15:15,2,4.467,ACTIVE,218.26,352.27,60.001,1408734904,"274151322000054","019011112586793",27.87,40.60,0,333.03,384.13,126.0,119.7,0.477,234490.5,234490.5,21288,0,0,0,L,1151911521,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408734928,111358.00
08/22/2014 15:30,1,2.319,ACTIVE,215.5,412.85,60.03,1408735804,"040051121000097","019011112586793",25.67,29,0.305,300.73,451.90,59.2,44.8,0.298,59614,59637.1,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735806,111359.00
08/22/2014 15:30,1,2.339,ACTIVE,215.3,385.02,60.00,1408735804,"040051121000095","019011112586793",23.27,30,0.329,299.62,446.78,54.1,52.9,0.222,53212.9,53233.3,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735808,111360.00
08/22/2014 15:30,1,1.505,ACTIVE,215.5,385.73,60.00,1408735804,"033051125000132","019011112586793",33.93,30,0.321,303.71,450.93,50.8,41.7,0.273,52605.400000036,52624.699999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735809,111361.00
08/22/2014 15:30,1,1.471,ACTIVE,215.9,440.33,60.03,1408735804,"033051125000135","019011112586793",34.12,30,0.310,302.88,453.81,49.9,40.6,0.105,50223.699999988,50243,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735810,111362.00
08/22/2014 15:30,1,2.302,ACTIVE,214.9,412.74,60.00,1408735804,"040051121000116","019011112586793",25.98,27,0.341,298.30,448.11,59.5,48.6,0.101,58690.100000023,58712.900000035,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735812,111363.00
08/22/2014 15:30,1,2.327,ACTIVE,215.3,340.16,60.00,1408735804,"040051121000068","019011112586793",23.22,30,0.293,302.28,450.73,53.8,47.3,0.366,53971.800000012,53992.400000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735813,111364.00
08/22/2014 15:30,1,1.737,ACTIVE,215.5,335.40,60.00,1408735804,"033051125000118","019011112586793",38.38,30,0.290,315.75,372.47,66.3,62.3,0.318,67372.800000012,67398.400000036,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735814,111365.00
08/22/2014 15:30,1,1.714,ACTIVE,215.9,324.77,60.03,1408735804,"033051125000150","019011112586793",38.80,30,0.292,315.41,373.37,66.1,62.8,0.315,66395.3,66421,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735816,111366.00
08/22/2014 15:30,1,2.279,ACTIVE,215.4,396.03,60.00,1408735804,"040051121000185","019011112586793",25.29,30,0.274,302.21,451.49,57.3,40.9,0.240,61137.2,61159.800000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735817,111367.00
08/22/2014 15:30,1,2.361,ACTIVE,215.6,433.46,60.00,1408735804,"040051121000195","019011112586793",24.40,30,0.310,302.46,449.59,57.3,39.9,0.096,58901.400000001,58923.700000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735818,111368.00
08/22/2014 15:30,2,2.426,ACTIVE,216.90,352.27,60.006,1408735804,"274151322000083","019011112586793",28.15,38.80,0,329.43,380.22,69.1,64.8,0.486,236684.0,236684.0,21240,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735819,111369.00
08/22/2014 15:30,2,2.561,ACTIVE,217.58,358.28,60.017,1408735804,"274151322000076","019011112586793",28.61,39.30,0,331.83,383.53,74.2,69.6,0.508,246867.4,246867.4,21219,0,0,0,L,1151911521,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735821,111370.00
08/22/2014 15:30,2,1.623,ACTIVE,217.35,412.98,60.017,1408735804,"274151322000094","019011112586793",38.03,38.60,0,380.22,444.54,62.7,58.6,0.429,174637.3,174637.3,21646,0,0,0,L,1151911521,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735822,111371.00
08/22/2014 15:30,2,2.443,ACTIVE,217.13,352.27,59.990,1408735804,"274151322000052","019011112586793",28.15,38.80,0,330.33,379.92,69.7,65.3,0.473,237717.6,237717.6,21182,0,0,0,L,1151911521,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735823,111372.00
08/22/2014 15:30,2,2.438,ACTIVE,217.35,351.97,60.017,1408735804,"274151322000085","019011112586793",27.83,38.60,0,330.33,379.92,68.8,64.5,0.473,236746.6,236746.6,21136,0,0,0,L,1151911521,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735824,111373.00
08/22/2014 15:30,2,2.426,ACTIVE,217.13,350.77,60.033,1408735804,"274151322000087","019011112586793",26.66,53.80,0,329.13,378.42,65.5,61.3,0.442,225365.2,225365.2,21165,0,0,0,L,1151911521,1,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735824,111374.00
08/22/2014 15:30,2,2.400,ACTIVE,217.13,359.48,60.022,1408735804,"274151322000088","019011112586793",27.73,38.00,0,330.63,379.62,67.5,63.2,0.460,229936.3,229936.3,21152,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735825,111375.00
08/22/2014 15:30,2,2.549,ACTIVE,217.13,352.87,60.022,1408735804,"274151322000095","019011112586793",28.47,39.30,0,329.73,380.82,73.5,69.0,0.495,244632.4,244632.4,21215,0,0,0,L,1151911521,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735826,111376.00
08/22/2014 15:30,2,1.631,ACTIVE,217.58,409.38,60.012,1408735804,"274151322000068","019011112586793",37.83,39.30,0,389.84,448.15,62.3,58.2,0.424,172807.7,172807.7,21701,0,0,0,L,1151911521,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735827,111377.00
08/22/2014 15:30,2,2.436,ACTIVE,217.35,351.97,60.017,1408735804,"274151322000054","019011112586793",27.81,39.30,0,327.92,380.22,68.6,64.3,0.473,234516.9,234516.9,21289,0,0,0,L,1151911521,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408735828,111378.00
08/22/2014 15:45,1,2.955,ACTIVE,216.5,337.80,60.00,1408736704,"040051121000097","019011112586793",26.12,29,0.338,299.76,452.01,76.8,73.2,0.358,59637.1,59651.7,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736706,111379.00
08/22/2014 15:45,1,2.963,ACTIVE,215.8,336.81,60.00,1408736704,"040051121000095","019011112586793",23.68,30,0.301,300.86,447.31,69.8,64.5,0.327,53233.3,53246,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736708,111380.00
08/22/2014 15:45,1,2.035,ACTIVE,215.8,421.03,60.03,1408736704,"033051125000132","019011112586793",27.24,30,0.264,302.52,448.89,55.1,41.0,0.139,52624.699999988,52636.900000036,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736709,111381.00
08/22/2014 15:45,1,2.017,ACTIVE,216.0,324.47,60.00,1408736704,"033051125000135","019011112586793",27.16,30,0.348,302.78,451.15,54.5,56.4,0.355,50243,50255,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736710,111382.00
08/22/2014 15:45,1,2.997,ACTIVE,215.4,326.69,60.00,1408736704,"040051121000116","019011112586793",25.91,27,0.337,298.83,449.97,77.2,72.3,0.363,58712.900000035,58726.600000023,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736711,111383.00
08/22/2014 15:45,1,2.982,ACTIVE,216.3,348.16,60.00,1408736704,"040051121000068","019011112586793",23.65,30,0.306,303.44,450.81,70.1,66.0,0.334,53992.400000036,54005.300000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736713,111384.00
08/22/2014 15:45,1,2.197,ACTIVE,215.3,323.32,60.00,1408736704,"033051125000118","019011112586793",39.34,29,0.382,315.71,356.66,86.0,81.7,0.402,67398.400000036,67415.100000024,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736714,111385.00
08/22/2014 15:45,1,2.195,ACTIVE,215.2,352.57,60.00,1408736704,"033051125000150","019011112586793",39.31,29,0.380,315.80,356.52,85.8,81.6,0.403,66421,66437.7,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736716,111386.00
08/22/2014 15:45,1,2.959,ACTIVE,216.0,348.33,60.00,1408736704,"040051121000185","019011112586793",25.67,30,0.332,302.89,450.41,75.5,71.3,0.358,61159.800000024,61173.000000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736717,111387.00
08/22/2014 15:45,1,2.985,ACTIVE,215.7,325.50,60.00,1408736704,"040051121000195","019011112586793",25.63,30,0.334,301.83,448.71,76.1,71.9,0.358,58923.700000001,58937.200000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736718,111388.00
08/22/2014 15:45,2,3.102,ACTIVE,217.80,348.36,60.012,1408736704,"274151322000083","019011112586793",28.43,38.00,0,334.24,380.82,89.3,84.3,0.349,236701.3,236701.3,21241,0,0,0,L,1151911521,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736719,111389.00
08/22/2014 15:45,2,3.260,ACTIVE,218.48,351.67,59.990,1408736704,"274151322000076","019011112586793",29.00,38.80,0,335.74,380.82,95.8,90.5,0.371,246886.0,246886.0,21220,0,0,0,L,1151911521,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736721,111390.00
08/22/2014 15:45,2,2.105,ACTIVE,218.03,406.67,59.996,1408736704,"274151322000094","019011112586793",38.29,37.80,0,376.01,455.37,81.3,76.6,0.301,174652.7,174652.7,21647,0,0,0,L,1151911521,1,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736722,111391.00
08/22/2014 15:45,2,3.113,ACTIVE,218.03,345.96,59.990,1408736704,"274151322000052","019011112586793",28.47,38.00,0,334.24,381.12,89.8,84.7,0.336,237735.0,237735.0,21183,0,0,0,L,1151911521,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736722,111392.00
08/22/2014 15:45,2,3.082,ACTIVE,217.80,350.47,60.001,1408736704,"274151322000085","019011112586793",28.55,38.00,0,335.14,381.12,89.0,84.0,0.331,236763.8,236763.8,21137,0,0,0,L,1151911521,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736723,111393.00
08/22/2014 15:45,2,3.068,ACTIVE,218.03,340.85,60.017,1408736704,"274151322000087","019011112586793",27.49,53.00,0,334.24,379.92,85.4,80.5,0.305,225381.6,225381.6,21166,0,0,0,L,1151911521,1,124.27,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736724,111394.00
08/22/2014 15:45,2,3.053,ACTIVE,217.58,345.96,59.996,1408736704,"274151322000088","019011112586793",28.21,36.80,0,334.54,380.52,87.2,82.2,0.331,229953.1,229953.1,21153,0,0,0,L,1151911521,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736725,111395.00
08/22/2014 15:45,2,3.271,ACTIVE,217.58,346.56,60.001,1408736704,"274151322000095","019011112586793",28.75,38.80,0,334.54,380.22,95.3,90.0,0.362,244650.8,244650.8,21216,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736726,111396.00
08/22/2014 15:45,2,2.066,ACTIVE,218.71,414.49,60.001,1408736704,"274151322000068","019011112586793",38.90,37.30,0,384.43,448.75,82.0,77.2,0.305,172823.4,172823.4,21702,0,0,0,L,1151911521,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736727,111397.00
08/22/2014 15:45,2,3.094,ACTIVE,218.03,346.56,60.017,1408736704,"274151322000054","019011112586793",28.29,38.40,0,334.24,381.73,88.6,83.6,0.331,234534.1,234534.1,21290,0,0,0,L,1151911521,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408736728,111398.00
08/22/2014 16:00,1,2.998,ACTIVE,215.5,337.18,60.03,1408737605,"040051121000097","019011112586793",25.97,29,0.342,318.08,364.34,77.5,73.3,0.364,59651.7,59672.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737607,111399.00
08/22/2014 16:00,1,3.023,ALERT,215.4,346.54,60.03,1408737605,"040051121000095","019011112586793",23.34,30,0.303,317.46,360.34,70.2,65.0,0.329,53246,53264.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1408737609,111400.00
08/22/2014 16:00,1,1.932,ACTIVE,216.1,344.07,60.03,1408737605,"033051125000132","019011112586793",34.31,30,0.288,301.89,449.32,65.9,62.0,0.313,52636.900000036,52652.800000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737610,111401.00
08/22/2014 16:00,1,1.904,ACTIVE,216.3,330.88,60.03,1408737605,"033051125000135","019011112586793",34.23,30,0.393,299.52,452.82,64.8,74.1,0.381,50255,50270.899999976,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737612,111402.00
08/22/2014 16:00,1,2.980,ACTIVE,215.7,325.32,60.03,1408737605,"040051121000116","019011112586793",25.97,27,0.335,317.48,362.58,77.0,72.2,0.358,58726.600000023,58747.100000023,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737613,111403.00
08/22/2014 16:00,1,3.014,ACTIVE,216.2,339.08,60.03,1408737605,"040051121000068","019011112586793",23.23,30,0.304,318.32,360.77,69.7,65.6,0.332,54005.300000012,54024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737614,111404.00
08/22/2014 16:00,1,2.191,ACTIVE,216.0,349.36,60.03,1408737605,"033051125000118","019011112586793",39.17,30,0.378,318.03,367.11,85.4,81.1,0.400,67415.100000024,67438.199999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737616,111405.00
08/22/2014 16:00,1,2.201,ACTIVE,216.3,346.65,60.03,1408737605,"033051125000150","019011112586793",38.82,29,0.377,316.69,368.37,85.0,81.2,0.401,66437.7,66460.9,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737617,111406.00
08/22/2014 16:00,1,2.932,ACTIVE,215.8,330.89,60.03,1408737605,"040051121000185","019011112586793",25.57,29,0.327,318.60,363.37,74.6,70.4,0.352,61173.000000012,61193.399999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737619,111407.00
08/22/2014 16:00,1,2.972,ACTIVE,216.1,327.77,60.03,1408737605,"040051121000195","019011112586793",25.31,30,0.328,318.44,363.09,74.8,70.6,0.355,58937.200000001,58957.500000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737620,111408.00
08/22/2014 16:00,2,3.150,ACTIVE,216.90,345.66,60.028,1408737605,"274151322000083","019011112586793",28.31,39.80,0,333.33,373.91,90.2,85.2,0.358,236725.4,236725.4,21242,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737621,111409.00
08/22/2014 16:00,2,3.287,ACTIVE,217.58,353.17,60.033,1408737605,"274151322000076","019011112586793",29.04,39.80,0,334.24,376.62,96.8,91.5,0.367,246911.9,246911.9,21221,0,0,0,L,1151911521,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737622,111410.00
08/22/2014 16:00,2,2.125,ACTIVE,216.90,416.29,60.033,1408737605,"274151322000094","019011112586793",38.25,40.40,0,393.75,443.04,83.0,78.2,0.314,174674.5,174674.5,21648,0,0,0,L,1151911521,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737623,111411.00
08/22/2014 16:00,2,3.141,ACTIVE,217.13,353.17,60.028,1408737605,"274151322000052","019011112586793",28.53,39.30,0,333.33,373.91,90.8,85.7,0.345,237759.2,237759.2,21184,0,0,0,L,1151911521,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737624,111412.00
08/22/2014 16:00,2,3.180,ACTIVE,217.13,345.06,60.022,1408737605,"274151322000085","019011112586793",27.87,39.30,0,333.63,373.61,89.8,84.7,0.331,236787.8,236787.8,21138,0,0,0,L,1151911521,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737625,111413.00
08/22/2014 16:00,2,3.115,ACTIVE,216.90,348.36,60.033,1408737605,"274151322000087","019011112586793",27.27,56.30,0,333.03,372.41,85.9,81.0,0.323,225404.6,225404.6,21167,0,0,0,L,1151911521,1,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737626,111414.00
08/22/2014 16:00,2,3.086,ACTIVE,216.67,343.55,60.028,1408737605,"274151322000088","019011112586793",28.19,38.60,0,333.33,373.31,88.0,83.1,0.327,229976.6,229976.6,21154,0,0,0,L,1151911521,1,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737627,111415.00
08/22/2014 16:00,2,3.316,ACTIVE,216.67,343.55,60.033,1408737605,"274151322000095","019011112586793",28.61,40.00,0,333.03,376.01,96.0,90.8,0.358,244676.5,244676.5,21217,0,0,0,L,1151911521,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737628,111416.00
08/22/2014 16:00,2,2.139,ACTIVE,217.80,415.39,60.038,1408737605,"274151322000068","019011112586793",38.13,40.40,0,391.94,442.74,82.5,77.7,0.309,172845.3,172845.3,21703,0,0,0,L,1151911521,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737629,111417.00
08/22/2014 16:00,2,3.139,ACTIVE,216.90,343.25,60.033,1408737605,"274151322000054","019011112586793",28.13,40.00,0,333.33,373.91,89.4,84.4,0.336,234557.9,234557.9,21291,0,0,0,L,1151911521,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408737630,111418.00
08/22/2014 16:15,1,1.791,ACTIVE,215.1,428.24,60.00,1408738505,"040051121000097","019011112586793",26.16,28,0.276,287.58,451.26,46.6,36.8,0.105,59672.5,59685.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738507,111419.00
08/22/2014 16:15,1,1.842,ACTIVE,214.9,401.40,60.00,1408738505,"040051121000095","019011112586793",23.39,29,0.243,284.76,447.09,42.9,32.2,0.087,53264.5,53276,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738508,111420.00
08/22/2014 16:15,1,1.176,ACTIVE,215.1,353.49,60.03,1408738505,"033051125000132","019011112586793",34.23,29,0.259,291.76,450.88,40.0,31.2,0.277,52652.800000012,52663.900000036,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738510,111421.00
08/22/2014 16:15,1,1.161,ACTIVE,215.2,409.86,60.03,1408738505,"033051125000135","019011112586793",34.08,29,0.238,298.31,452.95,39.3,39.6,0.078,50270.899999976,50281.799999952,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738511,111422.00
08/22/2014 16:15,1,1.819,ACTIVE,214.7,416.01,60.00,1408738505,"040051121000116","019011112586793",25.95,27,0.276,284.72,450.25,47.0,36.9,0.099,58747.100000023,58759.999999999,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738512,111423.00
08/22/2014 16:15,1,1.823,ACTIVE,214.8,341.92,60.00,1408738505,"040051121000068","019011112586793",23.25,29,0.271,287.64,450.60,42.1,34.5,0.317,54024,54035.800000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738514,111424.00
08/22/2014 16:15,1,1.346,ACTIVE,215.2,365.34,60.00,1408738505,"033051125000118","019011112586793",38.87,29,0.302,292.95,450.32,52.0,45.6,0.367,67438.199999988,67451.900000036,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738515,111425.00
08/22/2014 16:15,1,1.336,ACTIVE,214.6,438.12,60.00,1408738505,"033051125000150","019011112586793",39.02,29,0.304,294.43,451.53,51.9,47.7,0.109,66460.9,66474.7,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738516,111426.00
08/22/2014 16:15,1,1.778,ACTIVE,215.1,408.53,60.00,1408738505,"040051121000185","019011112586793",25.24,29,0.258,287.73,451.10,44.6,45.9,0.107,61193.399999988,61206.100000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738518,111427.00
08/22/2014 16:15,1,1.777,ACTIVE,214.8,390.08,60.00,1408738505,"040051121000195","019011112586793",25.29,29,0.287,288.26,450.01,44.7,34.8,0.283,58957.500000001,58970.200000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738519,111428.00
08/22/2014 16:15,2,1.896,ACTIVE,216.22,348.96,59.996,1408738505,"274151322000083","019011112586793",28.37,35.60,0,324.62,379.32,54.5,50.7,0.398,236741.0,236741.0,21243,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738520,111429.00
08/22/2014 16:15,2,2.029,ACTIVE,216.67,356.78,59.990,1408738505,"274151322000076","019011112586793",28.47,35.60,0,319.81,379.02,58.5,54.6,0.407,246928.7,246928.7,21222,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738521,111430.00
08/22/2014 16:15,2,1.281,ACTIVE,216.45,409.98,59.975,1408738505,"274151322000094","019011112586793",38.23,36.30,0,336.34,445.75,49.5,45.9,0.331,174688.6,174688.6,21649,0,0,0,L,1151911521,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738522,111431.00
08/22/2014 16:15,2,1.920,ACTIVE,216.22,351.07,59.990,1408738505,"274151322000052","019011112586793",28.31,35.40,0,324.02,379.32,55.1,51.2,0.367,237775.0,237775.0,21185,0,0,0,L,1151911521,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738523,111432.00
08/22/2014 16:15,2,1.914,ACTIVE,216.45,354.97,59.996,1408738505,"274151322000085","019011112586793",28.03,35.80,0,325.52,379.62,54.4,50.5,0.371,236803.3,236803.3,21139,0,0,0,L,1151911521,1,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738524,111433.00
08/22/2014 16:15,2,1.881,ACTIVE,216.67,357.08,59.996,1408738505,"274151322000087","019011112586793",27.49,52.00,0,324.02,379.02,52.3,48.6,0.340,225419.5,225419.5,21168,0,0,0,L,1151911521,1,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738525,111434.00
08/22/2014 16:15,2,1.889,ACTIVE,216.22,347.16,60.001,1408738505,"274151322000088","019011112586793",27.77,35.00,0,324.92,379.02,53.1,49.3,0.362,229991.9,229991.9,21155,0,0,0,L,1151911521,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738525,111435.00
08/22/2014 16:15,2,2.002,ACTIVE,216.45,354.07,60.001,1408738505,"274151322000095","019011112586793",28.65,36.00,0,323.41,378.42,58.0,54.1,0.380,244693.1,244693.1,21218,0,0,0,L,1151911521,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738526,111436.00
08/22/2014 16:15,2,1.293,ACTIVE,217.13,409.38,59.996,1408738505,"274151322000068","019011112586793",38.11,36.50,0,388.64,451.46,50.0,46.3,0.340,172859.4,172859.4,21704,0,0,0,L,1151911521,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738527,111437.00
08/22/2014 16:15,2,1.912,ACTIVE,216.67,348.66,59.996,1408738505,"274151322000054","019011112586793",27.93,36.00,0,324.02,379.62,54.1,50.3,0.358,234573.5,234573.5,21292,0,0,0,L,1151911521,1,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408738528,111438.00
08/22/2014 16:30,1,1.452,ACTIVE,215.3,369.82,60.03,1408739404,"040051121000097","019011112586793",25.90,27,0.229,315.87,441.91,37.4,37.7,0.145,59685.6,59694.2,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739407,111439.00
08/22/2014 16:30,1,1.501,ACTIVE,214.8,340.16,60.03,1408739404,"040051121000095","019011112586793",23.25,28,0.209,314.01,440.33,34.7,33.7,0.196,53276,53283.4,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739408,111440.00
08/22/2014 16:30,1,0.945,ACTIVE,215.3,326.50,60.00,1408739404,"033051125000132","019011112586793",34.43,28,0.194,316.82,443.71,32.3,31.9,0.244,52663.900000036,52671.100000024,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739409,111441.00
08/22/2014 16:30,1,0.939,ACTIVE,215.1,329.83,60.00,1408739404,"033051125000135","019011112586793",33.99,28,0.196,316.73,444.66,31.7,32.5,0.246,50281.799999952,50289.099999964,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739410,111442.00
08/22/2014 16:30,1,1.481,ACTIVE,214.5,325.31,60.00,1408739404,"040051121000116","019011112586793",25.85,25,0.236,311.38,404.05,38.1,37.8,0.288,58759.999999999,58768.400000035,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739412,111443.00
08/22/2014 16:30,1,1.465,ACTIVE,215.5,325.52,60.00,1408739404,"040051121000068","019011112586793",23.37,28,0.208,315.22,443.13,34.0,30.2,0.249,54035.800000012,54043.300000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739414,111444.00
08/22/2014 16:30,1,1.099,ACTIVE,215.0,410.97,60.00,1408739404,"033051125000118","019011112586793",38.64,28,0.258,306.14,447.43,42.3,38.5,0.083,67451.900000036,67461.600000024,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739415,111445.00
08/22/2014 16:30,1,1.097,ACTIVE,215.0,382.93,60.00,1408739404,"033051125000150","019011112586793",38.62,28,0.263,307.39,448.34,42.1,41.1,0.235,66474.7,66484.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739417,111446.00
08/22/2014 16:30,1,1.437,ACTIVE,215.2,363.86,60.00,1408739404,"040051121000185","019011112586793",25.17,28,0.224,316.23,442.65,36.0,27.5,0.186,61206.100000036,61214.2,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739418,111447.00
08/22/2014 16:30,1,1.441,ACTIVE,215.2,398.76,60.00,1408739404,"040051121000195","019011112586793",25.12,28,0.213,317.11,439.60,36.0,29.6,0.105,58970.200000001,58978.300000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739419,111448.00
08/22/2014 16:30,2,1.529,ACTIVE,216.45,353.17,60.006,1408739404,"274151322000083","019011112586793",28.37,33.50,0,335.14,367.90,43.9,40.5,0.314,236751.4,236751.4,21244,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739420,111449.00
08/22/2014 16:30,2,1.623,ACTIVE,216.90,346.86,60.006,1408739404,"274151322000076","019011112586793",28.69,33.50,0,335.74,370.60,47.2,43.6,0.327,246939.9,246939.9,21223,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739421,111450.00
08/22/2014 16:30,2,1.002,ACTIVE,216.22,415.09,60.017,1408739404,"274151322000094","019011112586793",39.00,34.80,0,335.44,442.74,39.4,36.1,0.261,174697.9,174697.9,21650,0,0,0,L,1151911521,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739422,111451.00
08/22/2014 16:30,2,1.553,ACTIVE,216.00,349.86,60.012,1408739404,"274151322000052","019011112586793",28.25,33.30,0,334.54,368.50,44.4,40.9,0.301,237785.5,237785.5,21186,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739423,111452.00
08/22/2014 16:30,2,1.527,ACTIVE,216.45,346.26,60.001,1408739404,"274151322000085","019011112586793",28.35,34.00,0,334.84,367.60,43.9,40.4,0.287,236813.7,236813.7,21140,0,0,0,L,1151911521,1,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739424,111453.00
08/22/2014 16:30,2,1.518,ACTIVE,216.00,345.36,60.012,1408739404,"274151322000087","019011112586793",27.65,49.80,0,334.84,366.70,42.5,39.1,0.283,225429.5,225429.5,21169,0,0,0,L,1151911521,1,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739425,111454.00
08/22/2014 16:30,2,1.518,ACTIVE,215.77,345.66,60.017,1408739404,"274151322000088","019011112586793",27.71,33.00,0,334.24,367.30,42.6,39.2,0.278,230001.9,230001.9,21156,0,0,0,L,1151911521,1,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739426,111455.00
08/22/2014 16:30,2,1.621,ACTIVE,216.00,349.56,60.006,1408739404,"274151322000095","019011112586793",28.41,34.00,0,334.54,369.40,46.7,43.1,0.318,244704.2,244704.2,21219,0,0,0,L,1151911521,1,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739427,111456.00
08/22/2014 16:30,2,1.062,ACTIVE,216.90,406.37,60.012,1408739404,"274151322000068","019011112586793",37.31,35.00,0,335.74,439.13,40.4,37.1,0.270,172868.8,172868.8,21705,0,0,0,L,1151911521,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739428,111457.00
08/22/2014 16:30,2,1.537,ACTIVE,216.45,348.06,60.001,1408739404,"274151322000054","019011112586793",28.05,34.30,0,333.03,368.20,43.6,40.2,0.301,234583.8,234583.8,21293,0,0,0,L,1151911521,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408739429,111458.00
08/22/2014 16:45,1,1.228,ACTIVE,214.7,325.03,60.03,1408740304,"040051121000097","019011112586793",25.85,27,0.199,315.54,443.51,31.5,22.4,0.257,59694.2,59702.8,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740306,111459.00
08/22/2014 16:45,1,1.302,ACTIVE,214.2,412.53,60.03,1408740304,"040051121000095","019011112586793",22.79,27,0.184,312.68,440.37,29.5,26.2,0.023,53283.4,53291,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740308,111460.00
08/22/2014 16:45,1,0.804,ACTIVE,215.0,404.77,60.00,1408740304,"033051125000132","019011112586793",34.17,27,0.174,318.12,443.66,27.3,32.2,0.034,52671.100000024,52678.5,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740309,111461.00
08/22/2014 16:45,1,0.794,ACTIVE,215.2,418.46,60.03,1408740304,"033051125000135","019011112586793",33.84,28,0.167,316.63,444.76,26.7,13.3,0.019,50289.099999964,50296.399999976,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740310,111462.00
08/22/2014 16:45,1,1.248,ACTIVE,214.8,422.17,60.00,1408740304,"040051121000116","019011112586793",25.79,25,0.232,311.93,441.77,32.0,29.5,0.018,58768.400000035,58776.999999999,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740311,111463.00
08/22/2014 16:45,1,1.250,ACTIVE,215.5,411.36,60.03,1408740304,"040051121000068","019011112586793",22.91,27,0.211,316.82,443.39,28.5,25.8,0.030,54043.300000012,54051,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740313,111464.00
08/22/2014 16:45,1,0.929,ACTIVE,214.5,330.83,60.03,1408740304,"033051125000118","019011112586793",38.40,27,0.223,316.68,438.44,35.5,35.8,0.258,67461.600000024,67471.5,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740314,111465.00
08/22/2014 16:45,1,0.927,ACTIVE,215.2,372.86,60.03,1408740304,"033051125000150","019011112586793",38.37,27,0.216,315.58,438.25,35.4,36.5,0.122,66484.5,66494.3,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740315,111466.00
08/22/2014 16:45,1,1.206,ACTIVE,215.0,396.17,60.03,1408740304,"040051121000185","019011112586793",24.81,27,0.212,315.76,443.24,29.7,23.2,0.225,61214.2,61222.300000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740317,111467.00
08/22/2014 16:45,1,1.206,ACTIVE,214.3,350.75,60.03,1408740304,"040051121000195","019011112586793",24.73,27,0.237,318.63,443.33,29.6,24.1,0.259,58978.300000001,58986.500000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740318,111468.00
08/22/2014 16:45,2,1.305,ACTIVE,216.22,348.96,60.001,1408740304,"274151322000083","019011112586793",28.09,32.20,0,333.93,365.49,37.1,33.9,0.252,236761.9,236761.9,21245,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740319,111469.00
08/22/2014 16:45,2,1.381,ACTIVE,216.67,353.17,60.001,1408740304,"274151322000076","019011112586793",28.69,32.40,0,335.44,367.90,40.1,36.8,0.265,246951.2,246951.2,21224,0,0,0,L,1151911521,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740320,111470.00
08/22/2014 16:45,2,0.840,ACTIVE,216.67,416.29,60.006,1408740304,"274151322000094","019011112586793",39.18,33.50,0,334.84,437.63,33.5,30.4,0.217,174707.3,174707.3,21651,0,0,0,L,1151911521,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740321,111471.00
08/22/2014 16:45,2,1.326,ACTIVE,216.22,347.76,59.996,1408740304,"274151322000052","019011112586793",28.13,32.40,0,333.93,365.80,37.8,34.5,0.247,237796.2,237796.2,21187,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740322,111472.00
08/22/2014 16:45,2,1.322,ACTIVE,216.22,342.65,59.996,1408740304,"274151322000085","019011112586793",27.73,32.60,0,334.54,365.80,37.2,34.0,0.243,236824.2,236824.2,21141,0,0,0,L,1151911521,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740323,111473.00
08/22/2014 16:45,2,1.293,ACTIVE,216.22,345.06,59.975,1408740304,"274151322000087","019011112586793",27.59,47.50,0,333.93,364.89,36.2,33.0,0.230,225439.7,225439.7,21170,0,0,0,L,1151911521,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740324,111474.00
08/22/2014 16:45,2,1.285,ACTIVE,216.00,350.47,59.990,1408740304,"274151322000088","019011112586793",27.71,32.20,0,333.33,364.59,36.1,32.9,0.234,230012.1,230012.1,21157,0,0,0,L,1151911521,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740325,111475.00
08/22/2014 16:45,2,1.357,ACTIVE,216.22,352.87,59.990,1408740304,"274151322000095","019011112586793",28.78,32.40,0,333.93,367.00,39.5,36.2,0.261,244715.5,244715.5,21220,0,0,0,L,1151911521,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740326,111476.00
08/22/2014 16:45,2,0.879,ACTIVE,216.90,413.29,59.996,1408740304,"274151322000068","019011112586793",38.31,34.30,0,336.64,441.54,33.8,30.7,0.221,172878.4,172878.4,21706,0,0,0,L,1151911521,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740327,111477.00
08/22/2014 16:45,2,1.316,ACTIVE,216.22,345.96,60.001,1408740304,"274151322000054","019011112586793",27.79,33.00,0,333.93,365.80,37.1,33.9,0.247,234594.2,234594.2,21294,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408740328,111478.00
08/22/2014 17:00,1,1.711,ACTIVE,215.2,349.28,60.03,1408741204,"040051121000097","019011112586793",26.19,26,0.291,318.95,443.58,44.6,45.2,0.317,59702.8,59709.9,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741206,111479.00
08/22/2014 17:00,1,1.762,ACTIVE,215.2,376.48,60.03,1408741204,"040051121000095","019011112586793",23.37,26,0.237,313.19,440.18,40.9,40.6,0.136,53291,53297.3,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741208,111480.00
08/22/2014 17:00,1,1.106,ACTIVE,215.8,369.43,60.03,1408741204,"033051125000132","019011112586793",34.86,27,0.230,317.44,443.37,38.3,29.9,0.250,52678.5,52684.600000024,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741209,111481.00
