ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 17:00,1,1.097,ACTIVE,215.4,358.53,60.03,1408741204,"033051125000135","019011112586793",34.52,27,0.238,316.56,444.68,37.7,30.8,0.195,50296.399999976,50302.5,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741211,111482.00
08/22/2014 17:00,1,1.733,ACTIVE,215.2,362.21,60.03,1408741204,"040051121000116","019011112586793",26.18,25,0.261,315.44,441.92,45.1,44.4,0.255,58776.999999999,58784.100000023,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741212,111483.00
08/22/2014 17:00,1,1.722,ACTIVE,215.5,389.82,60.03,1408741204,"040051121000068","019011112586793",23.61,27,0.247,317.41,442.96,40.4,31.5,0.150,54051,54057.400000036,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741213,111484.00
08/22/2014 17:00,1,1.282,ACTIVE,215.2,374.59,60.03,1408741204,"033051125000118","019011112586793",39.23,27,0.316,315.61,443.73,50.0,51.5,0.349,67471.5,67479.800000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741214,111485.00
08/22/2014 17:00,1,1.278,ACTIVE,214.8,405.99,60.03,1408741204,"033051125000150","019011112586793",39.24,26,0.310,317.27,444.71,49.9,52.9,0.185,66494.3,66502.6,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741216,111486.00
08/22/2014 17:00,1,1.708,ACTIVE,215.4,387.99,60.03,1408741204,"040051121000185","019011112586793",25.32,26,0.264,319.74,443.12,43.0,43.4,0.145,61222.300000024,61229.000000012,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741217,111487.00
08/22/2014 17:00,1,1.712,ACTIVE,215.2,383.41,60.03,1408741204,"040051121000195","019011112586793",25.26,27,0.273,321.55,443.16,43.0,43.0,0.208,58986.500000001,58993.400000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741218,111488.00
08/22/2014 17:00,2,1.811,ACTIVE,216.67,352.27,60.022,1408741204,"274151322000083","019011112586793",28.49,31.30,0,334.54,367.30,52.2,48.5,0.371,236770.7,236770.7,21246,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741219,111489.00
08/22/2014 17:00,2,1.891,ACTIVE,217.13,357.98,60.012,1408741204,"274151322000076","019011112586793",29.20,31.50,0,335.44,369.10,56.0,52.1,0.380,246960.7,246960.7,21225,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741220,111490.00
08/22/2014 17:00,2,1.176,ACTIVE,217.13,418.09,60.017,1408741204,"274151322000094","019011112586793",39.20,32.80,0,334.54,446.65,46.8,43.2,0.318,174715.1,174715.1,21652,0,0,0,L,1151911521,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741221,111491.00
08/22/2014 17:00,2,1.820,ACTIVE,216.45,357.08,60.022,1408741204,"274151322000052","019011112586793",28.47,31.50,0,333.63,367.00,52.5,48.8,0.358,237805.0,237805.0,21188,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741222,111492.00
08/22/2014 17:00,2,1.814,ACTIVE,216.90,357.08,60.022,1408741204,"274151322000085","019011112586793",28.39,31.80,0,334.54,367.00,52.2,48.4,0.349,236833.0,236833.0,21142,0,0,0,L,1151911521,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741223,111493.00
08/22/2014 17:00,2,1.814,ACTIVE,216.90,348.66,60.017,1408741204,"274151322000087","019011112586793",27.67,46.00,0,333.33,366.40,50.9,47.2,0.354,225448.2,225448.2,21171,0,0,0,L,1151911521,1,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741224,111494.00
08/22/2014 17:00,2,1.781,ACTIVE,216.45,355.88,60.017,1408741204,"274151322000088","019011112586793",28.13,31.30,0,333.63,366.10,50.7,47.0,0.340,230020.6,230020.6,21158,0,0,0,L,1151911521,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741225,111495.00
08/22/2014 17:00,2,1.896,ACTIVE,216.45,351.37,60.017,1408741204,"274151322000095","019011112586793",28.94,31.80,0,333.63,368.50,55.6,51.7,0.371,244724.8,244724.8,21221,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741226,111496.00
08/22/2014 17:00,2,1.195,ACTIVE,217.35,419.90,60.022,1408741204,"274151322000068","019011112586793",39.20,33.30,0,334.54,443.34,47.7,44.1,0.314,172886.3,172886.3,21707,0,0,0,L,1151911521,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741227,111497.00
08/22/2014 17:00,2,1.807,ACTIVE,216.67,357.98,60.017,1408741204,"274151322000054","019011112586793",28.37,32.00,0,333.33,367.00,51.9,48.2,0.354,234603.0,234603.0,21295,0,0,0,L,1151911521,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408741228,111498.00
08/22/2014 17:15,1,1.534,ACTIVE,215.6,337.23,60.03,1408742104,"040051121000097","019011112586793",26.00,26,0.250,316.00,442.73,39.7,30.6,0.285,59709.9,59719.7,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742106,111499.00
08/22/2014 17:15,1,1.563,ACTIVE,214.8,360.37,60.00,1408742104,"040051121000095","019011112586793",23.54,26,0.208,311.31,440.95,36.6,27.5,0.227,53297.3,53305.7,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742108,111500.00
08/22/2014 17:15,1,1.005,ACTIVE,215.1,369.17,60.00,1408742104,"033051125000132","019011112586793",34.17,27,0.200,315.64,441.06,34.1,26.6,0.112,52684.600000024,52692.800000012,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742109,111501.00
08/22/2014 17:15,1,0.978,ACTIVE,215.6,325.69,60.00,1408742104,"033051125000135","019011112586793",34.41,27,0.217,314.87,442.42,33.5,34.4,0.251,50302.5,50310.599999964,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742110,111502.00
08/22/2014 17:15,1,1.571,ACTIVE,214.6,337.60,60.00,1408742104,"040051121000116","019011112586793",25.60,25,0.251,312.63,441.79,40.0,40.2,0.278,58784.100000023,58793.600000023,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742112,111503.00
08/22/2014 17:15,1,1.538,ACTIVE,214.8,368.19,60.00,1408742104,"040051121000068","019011112586793",23.41,26,0.212,315.52,440.27,35.8,36.2,0.128,54057.400000036,54066,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742113,111504.00
08/22/2014 17:15,1,1.153,ACTIVE,215.4,333.49,60.00,1408742104,"033051125000118","019011112586793",38.57,27,0.279,308.99,445.05,44.2,46.2,0.329,67479.800000012,67490.800000012,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742114,111505.00
08/22/2014 17:15,1,1.141,ACTIVE,215.2,397.46,60.00,1408742104,"033051125000150","019011112586793",38.99,26,0.263,310.22,446.19,44.2,46.6,0.139,66502.6,66513.6,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742115,111506.00
08/22/2014 17:15,1,1.514,ACTIVE,215.2,382.24,60.00,1408742104,"040051121000185","019011112586793",25.10,26,0.225,316.24,440.97,37.8,38.4,0.106,61229.000000012,61238.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742117,111507.00
08/22/2014 17:15,1,1.509,ACTIVE,215.5,375.66,60.00,1408742104,"040051121000195","019011112586793",25.14,26,0.240,318.49,440.90,37.7,29.6,0.214,58993.400000001,59002.500000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742118,111508.00
08/22/2014 17:15,2,1.625,ACTIVE,216.67,351.97,59.990,1408742104,"274151322000083","019011112586793",28.31,31.00,0,335.74,368.20,46.6,43.0,0.331,236782.3,236782.3,21247,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742119,111509.00
08/22/2014 17:15,2,1.691,ACTIVE,217.35,347.16,59.990,1408742104,"274151322000076","019011112586793",29.16,31.00,0,337.54,370.60,50.0,46.3,0.345,246973.2,246973.2,21226,0,0,0,L,1151911521,1,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742120,111510.00
08/22/2014 17:15,2,1.029,ACTIVE,217.13,427.11,59.980,1408742104,"274151322000094","019011112586793",39.42,32.40,0,336.94,442.14,41.4,38.0,0.287,174725.6,174725.6,21653,0,0,0,L,1151911521,1,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742121,111511.00
08/22/2014 17:15,2,1.639,ACTIVE,216.90,355.58,59.975,1408742104,"274151322000052","019011112586793",28.35,31.00,0,335.74,368.20,47.1,43.5,0.318,237816.8,237816.8,21189,0,0,0,L,1151911521,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742122,111512.00
08/22/2014 17:15,2,1.619,ACTIVE,217.35,355.28,60.012,1408742104,"274151322000085","019011112586793",28.31,31.30,0,336.64,368.20,46.5,43.0,0.305,236844.6,236844.6,21143,0,0,0,L,1151911521,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742123,111513.00
08/22/2014 17:15,2,1.615,ACTIVE,216.90,351.97,59.980,1408742104,"274151322000087","019011112586793",27.63,44.80,0,334.84,367.30,45.2,41.7,0.309,225459.5,225459.5,21172,0,0,0,L,1151911521,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742124,111514.00
08/22/2014 17:15,2,1.584,ACTIVE,216.22,355.88,59.975,1408742104,"274151322000088","019011112586793",28.13,30.80,0,335.44,367.90,45.1,41.6,0.296,230031.9,230031.9,21159,0,0,0,L,1151911521,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742125,111515.00
08/22/2014 17:15,2,1.711,ACTIVE,216.67,351.97,59.980,1408742104,"274151322000095","019011112586793",28.57,31.30,0,335.74,369.70,49.5,45.9,0.331,244737.2,244737.2,21222,0,0,0,L,1151911521,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742126,111516.00
08/22/2014 17:15,2,1.066,ACTIVE,217.80,418.39,59.985,1408742104,"274151322000068","019011112586793",39.16,32.80,0,337.24,444.54,42.7,39.3,0.287,172896.9,172896.9,21708,0,0,0,L,1151911521,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742127,111517.00
08/22/2014 17:15,2,1.617,ACTIVE,216.67,355.58,59.985,1408742104,"274151322000054","019011112586793",28.25,31.50,0,335.44,368.50,46.2,42.7,0.318,234614.5,234614.5,21296,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408742128,111518.00
08/22/2014 17:30,1,1.309,ACTIVE,214.4,372.30,60.03,1408743005,"040051121000097","019011112586793",25.97,26,0.212,314.73,442.80,33.8,32.1,0.102,59719.7,59727.3,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743007,111519.00
08/22/2014 17:30,1,1.379,ACTIVE,213.9,363.79,60.03,1408743005,"040051121000095","019011112586793",22.90,26,0.264,310.85,440.25,31.4,33.9,0.154,53305.7,53312.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743009,111520.00
08/22/2014 17:30,1,0.859,ACTIVE,214.2,411.39,60.03,1408743005,"033051125000132","019011112586793",34.17,26,0.187,316.33,443.63,29.2,37.4,0.037,52692.800000012,52699.400000036,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743010,111521.00
08/22/2014 17:30,1,0.847,ACTIVE,214.5,429.16,60.03,1408743005,"033051125000135","019011112586793",33.89,27,0.173,316.80,444.64,28.5,26.8,0.018,50310.599999964,50317.099999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743011,111522.00
08/22/2014 17:30,1,1.338,ACTIVE,213.9,325.20,60.03,1408743005,"040051121000116","019011112586793",25.78,25,0.202,312.34,441.80,34.3,33.8,0.260,58793.600000023,58801.300000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743013,111523.00
08/22/2014 17:30,1,1.327,ACTIVE,214.7,380.46,60.03,1408743005,"040051121000068","019011112586793",23.09,26,0.230,314.08,442.95,30.5,30.3,0.098,54066,54072.699999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743014,111524.00
08/22/2014 17:30,1,0.980,ACTIVE,214.1,348.38,60.03,1408743005,"033051125000118","019011112586793",38.84,27,0.248,317.06,442.25,37.8,38.2,0.241,67490.800000012,67499.5,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743015,111525.00
08/22/2014 17:30,1,0.981,ACTIVE,214.5,349.97,60.03,1408743005,"033051125000150","019011112586793",38.75,26,0.231,316.42,442.74,37.8,36.6,0.231,66513.6,66522.4,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743016,111526.00
08/22/2014 17:30,1,1.294,ACTIVE,214.5,396.15,60.03,1408743005,"040051121000185","019011112586793",24.93,26,0.138,315.97,443.36,32.1,23.1,0.172,61238.2,61245.399999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743018,111527.00
08/22/2014 17:30,1,1.264,ACTIVE,214.3,370.06,60.03,1408743005,"040051121000195","019011112586793",25.36,26,0.183,316.43,443.24,31.9,24.6,0.127,59002.500000001,59009.800000001,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743019,111528.00
08/22/2014 17:30,2,1.383,ACTIVE,216.22,345.06,60.022,1408743005,"274151322000083","019011112586793",28.39,30.50,0,332.73,363.69,39.8,36.5,0.278,236791.7,236791.7,21248,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743020,111529.00
08/22/2014 17:30,2,1.461,ACTIVE,217.13,348.06,60.028,1408743005,"274151322000076","019011112586793",28.86,30.30,0,334.84,366.10,42.8,39.4,0.292,246983.3,246983.3,21227,0,0,0,L,1151911521,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743021,111530.00
08/22/2014 17:30,2,0.932,ACTIVE,216.67,409.38,60.028,1408743005,"274151322000094","019011112586793",38.21,32.20,0,335.74,437.63,35.6,32.5,0.243,174733.9,174733.9,21654,0,0,0,L,1151911521,1,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743022,111531.00
08/22/2014 17:30,2,1.412,ACTIVE,216.22,344.15,60.054,1408743005,"274151322000052","019011112586793",28.17,30.50,0,333.93,363.99,40.3,37.0,0.265,237826.3,237826.3,21190,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743023,111532.00
08/22/2014 17:30,2,1.414,ACTIVE,216.67,348.66,60.017,1408743005,"274151322000085","019011112586793",27.75,30.80,0,334.54,364.89,39.7,36.4,0.261,236854.0,236854.0,21144,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743024,111533.00
08/22/2014 17:30,2,1.377,ACTIVE,216.90,347.46,60.028,1408743005,"274151322000087","019011112586793",27.73,43.60,0,333.03,363.39,38.7,35.4,0.256,225468.6,225468.6,21173,0,0,0,L,1151911521,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743025,111534.00
08/22/2014 17:30,2,1.373,ACTIVE,216.00,344.76,60.049,1408743005,"274151322000088","019011112586793",27.69,30.30,0,333.63,363.39,38.6,35.3,0.261,230041.0,230041.0,21160,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743026,111535.00
08/22/2014 17:30,2,1.447,ACTIVE,216.45,345.36,60.028,1408743005,"274151322000095","019011112586793",28.77,30.80,0,333.93,365.19,42.2,38.8,0.283,244747.2,244747.2,21223,0,0,0,L,1151911521,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743027,111536.00
08/22/2014 17:30,2,0.928,ACTIVE,217.35,411.18,60.028,1408743005,"274151322000068","019011112586793",38.37,32.40,0,336.94,443.64,36.0,32.9,0.239,172905.4,172905.4,21709,0,0,0,L,1151911521,1,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743028,111537.00
08/22/2014 17:30,2,1.389,ACTIVE,216.45,345.36,60.028,1408743005,"274151322000054","019011112586793",28.15,31.00,0,333.93,364.29,39.6,36.3,0.270,234623.8,234623.8,21297,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743029,111538.00
08/22/2014 17:45,1,1.821,ACTIVE,216.0,397.06,60.03,1408743903,"040051121000097","019011112586793",26.28,26,0.291,315.19,443.68,47.6,37.7,0.209,59727.3,59735.2,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743906,111539.00
08/22/2014 17:45,1,1.864,ACTIVE,215.2,407.60,60.03,1408743903,"040051121000095","019011112586793",23.54,26,0.256,315.49,440.56,43.6,40.0,0.123,53312.5,53319.3,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743907,111540.00
08/22/2014 17:45,1,1.190,ACTIVE,215.7,408.79,60.03,1408743903,"033051125000132","019011112586793",34.52,26,0.238,318.43,443.57,40.8,42.3,0.080,52699.400000036,52706.100000024,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743909,111541.00
08/22/2014 17:45,1,1.168,ACTIVE,215.9,375.16,60.00,1408743903,"033051125000135","019011112586793",34.63,27,0.262,318.06,444.67,40.2,31.8,0.209,50317.099999964,50323.799999952,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743910,111542.00
08/22/2014 17:45,1,1.851,ACTIVE,215.4,379.06,60.00,1408743903,"040051121000116","019011112586793",26.16,25,0.300,316.97,441.82,48.2,44.4,0.231,58801.300000011,58808.999999999,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743911,111543.00
08/22/2014 17:45,1,1.826,ACTIVE,215.8,364.05,60.00,1408743903,"040051121000068","019011112586793",23.78,26,0.278,319.10,443.11,43.2,44.3,0.239,54072.699999988,54079.699999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743912,111544.00
08/22/2014 17:45,1,1.360,ACTIVE,215.6,393.24,60.03,1408743903,"033051125000118","019011112586793",39.36,27,0.298,302.37,447.78,53.3,44.4,0.302,67499.5,67508.600000024,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743914,111545.00
08/22/2014 17:45,1,1.382,ACTIVE,216.1,335.07,60.00,1408743903,"033051125000150","019011112586793",38.64,26,0.305,307.00,448.26,53.1,62.7,0.339,66522.4,66531.4,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743915,111546.00
08/22/2014 17:45,1,1.839,ACTIVE,215.7,338.41,60.03,1408743903,"040051121000185","019011112586793",25.22,26,0.297,316.03,443.27,46.1,48.2,0.363,61245.399999988,61252.899999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743916,111547.00
08/22/2014 17:45,1,1.818,ACTIVE,216.0,352.87,60.03,1408743903,"040051121000195","019011112586793",25.54,26,0.302,321.27,443.28,46.2,46.7,0.332,59009.800000001,59017.300000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743918,111548.00
08/22/2014 17:45,2,1.922,ACTIVE,217.13,361.29,59.996,1408743903,"274151322000083","019011112586793",28.71,30.50,0,334.84,369.70,55.8,52.0,0.393,236801.4,236801.4,21249,0,0,0,L,1151911521,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743919,111549.00
08/22/2014 17:45,2,2.025,ACTIVE,217.13,360.69,60.006,1408743903,"274151322000076","019011112586793",29.10,30.30,0,336.64,372.11,59.7,55.7,0.415,246993.7,246993.7,21228,0,0,0,L,1151911521,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743919,111550.00
08/22/2014 17:45,2,1.316,ACTIVE,216.67,409.68,60.012,1408743903,"274151322000094","019011112586793",37.57,32.00,0,335.44,442.74,49.8,46.1,0.331,174742.5,174742.5,21655,0,0,0,L,1151911521,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743920,111551.00
08/22/2014 17:45,2,1.926,ACTIVE,216.90,348.36,60.012,1408743903,"274151322000052","019011112586793",28.67,30.50,0,335.14,370.00,56.0,52.1,0.376,237836.0,237836.0,21191,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743921,111552.00
08/22/2014 17:45,2,1.922,ACTIVE,216.90,348.96,59.990,1408743903,"274151322000085","019011112586793",28.53,30.80,0,336.34,370.30,55.5,51.6,0.376,236863.6,236863.6,21145,0,0,0,L,1151911521,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743922,111553.00
08/22/2014 17:45,2,1.922,ACTIVE,216.67,353.17,60.012,1408743903,"274151322000087","019011112586793",27.79,43.00,0,335.14,369.40,54.1,50.3,0.358,225478.0,225478.0,21174,0,0,0,L,1151911521,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743923,111554.00
08/22/2014 17:45,2,1.885,ACTIVE,216.45,349.26,60.012,1408743903,"274151322000088","019011112586793",28.23,30.00,0,335.44,370.00,53.9,50.1,0.362,230050.3,230050.3,21161,0,0,0,L,1151911521,1,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743924,111555.00
08/22/2014 17:45,2,2.018,ACTIVE,216.67,349.56,59.996,1408743903,"274151322000095","019011112586793",29.08,30.80,0,335.44,371.51,59.4,55.4,0.393,244757.5,244757.5,21224,0,0,0,L,1151911521,1,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743925,111556.00
08/22/2014 17:45,2,1.270,ACTIVE,217.58,423.50,59.980,1408743903,"274151322000068","019011112586793",39.26,32.20,0,336.34,447.55,50.3,46.7,0.327,172914.1,172914.1,21710,0,0,0,L,1151911521,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743926,111557.00
08/22/2014 17:45,2,1.926,ACTIVE,216.45,361.29,60.012,1408743903,"274151322000054","019011112586793",28.33,30.80,0,335.14,370.60,55.2,51.4,0.380,234633.4,234633.4,21298,0,0,0,L,1151911521,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408743927,111558.00
08/22/2014 18:00,1,3.976,ACTIVE,214.9,331.75,60.03,1408744804,"040051121000097","019011112586793",26.57,26,0.471,288.30,451.60,105.1,101.1,0.481,59735.2,59751.1,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744807,111559.00
08/22/2014 18:00,1,3.979,ACTIVE,214.6,328.38,60.03,1408744804,"040051121000095","019011112586793",23.85,27,0.418,286.13,448.17,94.4,89.3,0.435,53319.3,53333.3,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744808,111560.00
08/22/2014 18:00,1,2.556,ACTIVE,214.4,347.59,60.03,1408744804,"033051125000132","019011112586793",35.08,27,0.398,293.36,450.76,89.2,84.9,0.415,52706.100000024,52719.400000036,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744809,111561.00
08/22/2014 18:00,1,2.520,ACTIVE,214.9,345.90,60.03,1408744804,"033051125000135","019011112586793",35.04,27,0.393,293.48,453.52,87.8,84.1,0.414,50323.799999952,50336.899999976,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744811,111562.00
08/22/2014 18:00,1,4.039,ACTIVE,213.9,321.42,60.03,1408744804,"040051121000116","019011112586793",26.26,25,0.472,286.93,451.00,105.5,100.2,0.487,58808.999999999,58824.700000047,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744812,111563.00
08/22/2014 18:00,1,3.998,ACTIVE,214.9,340.31,60.03,1408744804,"040051121000068","019011112586793",23.95,27,0.424,290.99,451.14,95.3,90.8,0.443,54079.699999988,54093.900000036,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744813,111564.00
08/22/2014 18:00,1,2.944,ACTIVE,214.3,356.81,60.03,1408744804,"033051125000118","019011112586793",39.75,27,0.525,288.33,449.17,116.4,111.7,0.534,67508.600000024,67525.300000012,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744815,111565.00
08/22/2014 18:00,1,2.933,ACTIVE,215.0,340.25,60.03,1408744804,"033051125000150","019011112586793",39.84,27,0.523,290.29,451.50,116.2,112.0,0.535,66531.4,66548.1,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744816,111566.00
08/22/2014 18:00,1,3.975,ACTIVE,214.8,330.33,60.03,1408744804,"040051121000185","019011112586793",26.17,27,0.462,290.18,450.87,103.5,99.1,0.478,61252.899999988,61268.399999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744817,111567.00
08/22/2014 18:00,1,4.062,ACTIVE,214.7,331.54,60.03,1408744804,"040051121000195","019011112586793",25.85,27,0.467,290.08,449.94,104.5,99.7,0.484,59017.300000001,59032.800000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744819,111568.00
08/22/2014 18:00,2,4.227,ACTIVE,216.45,348.96,60.001,1408744804,"274151322000083","019011112586793",28.80,33.50,0,326.12,382.33,123.3,117.1,0.504,236820.1,236820.1,21250,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744820,111569.00
08/22/2014 18:00,2,4.361,ACTIVE,217.58,346.56,60.017,1408744804,"274151322000076","019011112586793",29.56,33.00,0,327.02,385.63,130.5,124.0,0.499,247013.7,247013.7,21229,0,0,0,L,1151911521,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744820,111570.00
08/22/2014 18:00,2,2.729,ACTIVE,216.67,436.13,60.022,1408744804,"274151322000094","019011112586793",39.76,35.00,0,389.54,457.47,108.8,103.1,0.420,174759.2,174759.2,21656,0,0,0,L,1151911521,1,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744821,111571.00
08/22/2014 18:00,2,4.119,ACTIVE,216.67,348.36,59.985,1408744804,"274151322000052","019011112586793",28.92,33.30,0,327.02,382.63,120.8,114.6,0.451,237854.6,237854.6,21192,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744822,111572.00
08/22/2014 18:00,2,4.135,ACTIVE,216.90,342.95,60.017,1408744804,"274151322000085","019011112586793",28.80,33.50,0,326.12,383.23,120.5,114.4,0.455,236882.1,236882.1,21146,0,0,0,L,1151911521,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744823,111573.00
08/22/2014 18:00,2,4.154,ACTIVE,216.45,354.07,60.022,1408744804,"274151322000087","019011112586793",27.95,45.30,0,326.72,382.63,117.5,111.5,0.429,225496.0,225496.0,21175,0,0,0,L,1151911521,1,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744824,111574.00
08/22/2014 18:00,2,4.031,ACTIVE,216.67,351.37,60.022,1408744804,"274151322000088","019011112586793",28.75,32.40,0,326.42,382.63,117.3,111.3,0.424,230068.3,230068.3,21162,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744825,111575.00
08/22/2014 18:00,2,4.498,ACTIVE,216.45,346.56,60.017,1408744804,"274151322000095","019011112586793",29.12,33.50,0,326.72,384.43,132.5,126.0,0.477,244777.5,244777.5,21225,0,0,0,L,1151911521,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744826,111576.00
08/22/2014 18:00,2,2.828,ACTIVE,217.58,419.30,60.028,1408744804,"274151322000068","019011112586793",38.90,34.50,0,386.53,453.86,111.4,105.6,0.420,172930.9,172930.9,21711,0,0,0,L,1151911521,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744827,111577.00
08/22/2014 18:00,2,4.117,ACTIVE,216.67,345.06,60.017,1408744804,"274151322000054","019011112586793",28.75,33.30,0,326.72,382.63,119.8,113.7,0.455,234651.8,234651.8,21299,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408744828,111578.00
08/22/2014 18:15,1,2.132,ACTIVE,214.7,333.60,60.03,1408745704,"040051121000097","019011112586793",25.92,27,0.346,300.02,451.57,54.9,60.0,0.348,59751.1,59767.9,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745706,111579.00
08/22/2014 18:15,1,2.129,ACTIVE,214.4,392.07,60.03,1408745704,"040051121000095","019011112586793",23.57,28,0.301,297.10,447.67,49.9,49.7,0.234,53333.3,53348.1,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745707,111580.00
08/22/2014 18:15,1,1.360,ACTIVE,215.0,410.28,60.03,1408745704,"033051125000132","019011112586793",34.34,28,0.300,300.48,450.88,46.4,36.2,0.126,52719.400000036,52733.300000012,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745709,111581.00
08/22/2014 18:15,1,1.328,ACTIVE,214.3,353.48,60.00,1408745704,"033051125000135","019011112586793",34.40,28,0.292,300.48,451.90,45.4,48.2,0.336,50336.899999976,50350.5,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745710,111582.00
08/22/2014 18:15,1,2.140,ACTIVE,213.9,342.76,60.03,1408745704,"040051121000116","019011112586793",25.74,26,0.332,297.81,450.70,54.8,57.1,0.388,58824.700000047,58841.200000047,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745711,111583.00
08/22/2014 18:15,1,2.092,ACTIVE,214.6,346.13,60.03,1408745704,"040051121000068","019011112586793",23.40,28,0.305,299.89,451.06,48.7,48.8,0.355,54093.900000036,54108.699999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745713,111584.00
08/22/2014 18:15,1,1.611,ACTIVE,214.3,347.25,60.03,1408745704,"033051125000118","019011112586793",33.84,28,0.317,300.37,448.66,54.2,41.8,0.383,67525.300000012,67542.800000012,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745714,111585.00
08/22/2014 18:15,1,1.610,ACTIVE,214.3,339.91,60.03,1408745704,"033051125000150","019011112586793",33.76,27,0.297,300.80,450.53,54.0,55.5,0.386,66548.1,66565.8,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745715,111586.00
08/22/2014 18:15,1,2.052,ACTIVE,214.3,308.53,60.03,1408745704,"040051121000185","019011112586793",25.44,27,0.340,299.76,450.48,51.9,49.7,0.345,61268.399999988,61284.399999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745716,111587.00
08/22/2014 18:15,1,2.046,ACTIVE,214.4,414.15,60.03,1408745704,"040051121000195","019011112586793",25.45,27,0.289,300.43,449.80,51.8,47.6,0.166,59032.800000001,59049.100000001,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745718,111588.00
08/22/2014 18:15,2,2.254,ACTIVE,215.77,356.18,60.012,1408745704,"274151322000083","019011112586793",28.37,34.00,0,327.32,379.62,64.7,60.5,0.464,236839.9,236839.9,21251,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745719,111589.00
08/22/2014 18:15,2,2.334,ACTIVE,216.90,349.86,60.006,1408745704,"274151322000076","019011112586793",29.06,34.00,0,328.82,379.32,68.7,64.4,0.477,247034.7,247034.7,21230,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745720,111590.00
08/22/2014 18:15,2,1.500,ACTIVE,216.00,411.18,59.990,1408745704,"274151322000094","019011112586793",38.19,34.80,0,334.84,451.16,58.5,54.5,0.402,174776.8,174776.8,21657,0,0,0,L,1151911521,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745721,111591.00
08/22/2014 18:15,2,2.207,ACTIVE,216.00,349.26,59.985,1408745704,"274151322000052","019011112586793",28.69,33.80,0,328.22,378.72,64.1,60.0,0.438,237874.1,237874.1,21193,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745722,111592.00
08/22/2014 18:15,2,2.207,ACTIVE,215.77,354.97,60.006,1408745704,"274151322000085","019011112586793",28.59,33.80,0,328.22,379.62,64.0,59.8,0.429,236901.5,236901.5,21147,0,0,0,L,1151911521,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745723,111593.00
08/22/2014 18:15,2,2.229,ACTIVE,216.22,349.86,60.012,1408745704,"274151322000087","019011112586793",27.47,46.00,0,327.32,379.02,62.0,58.0,0.420,225514.8,225514.8,21176,0,0,0,L,1151911521,1,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745724,111594.00
08/22/2014 18:15,2,2.168,ACTIVE,215.77,351.37,60.017,1408745704,"274151322000088","019011112586793",28.25,33.00,0,329.73,379.02,62.0,57.9,0.415,230087.1,230087.1,21163,0,0,0,L,1151911521,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745725,111595.00
08/22/2014 18:15,2,2.381,ACTIVE,216.22,350.77,60.006,1408745704,"274151322000095","019011112586793",28.71,34.50,0,328.52,379.32,69.1,64.8,0.468,244798.8,244798.8,21226,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745726,111596.00
08/22/2014 18:15,2,1.541,ACTIVE,216.45,403.37,60.006,1408745704,"274151322000068","019011112586793",37.25,35.00,0,333.93,453.86,58.0,54.0,0.380,172948.7,172948.7,21712,0,0,0,L,1151911521,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745727,111597.00
08/22/2014 18:15,2,2.211,ACTIVE,215.77,356.18,60.006,1408745704,"274151322000054","019011112586793",28.37,34.00,0,327.62,379.62,63.6,59.5,0.438,234671.1,234671.1,21300,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408745728,111598.00
08/22/2014 18:30,1,2.560,ACTIVE,215.2,328.22,60.03,1408746604,"040051121000097","019011112586793",26.58,26,0.297,300.01,451.75,67.7,63.7,0.325,59767.9,59777.7,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746606,111599.00
08/22/2014 18:30,1,2.701,ACTIVE,214.8,422.52,60.03,1408746604,"040051121000095","019011112586793",22.33,27,0.323,297.57,445.77,60.0,39.8,0.084,53348.1,53356.6,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746608,111600.00
08/22/2014 18:30,1,1.667,ACTIVE,215.6,310.47,60.03,1408746604,"033051125000132","019011112586793",34.97,27,0.363,303.35,448.21,58.0,66.6,0.361,52733.300000012,52741.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746609,111601.00
08/22/2014 18:30,1,1.624,ACTIVE,215.5,325.72,60.03,1408746604,"033051125000135","019011112586793",33.58,27,0.311,300.60,450.64,54.2,59.9,0.354,50350.5,50358.699999988,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746611,111602.00
08/22/2014 18:30,1,2.613,ACTIVE,214.9,345.67,60.03,1408746604,"040051121000116","019011112586793",26.31,25,0.297,298.92,450.70,68.4,63.4,0.326,58841.200000047,58850.999999999,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746612,111603.00
08/22/2014 18:30,1,2.721,ACTIVE,215.1,326.52,60.03,1408746604,"040051121000068","019011112586793",20.26,27,0.321,303.81,448.68,54.8,54.3,0.358,54108.699999988,54117.400000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746613,111604.00
08/22/2014 18:30,1,1.912,ACTIVE,214.8,328.00,60.03,1408746604,"033051125000118","019011112586793",39.53,27,0.333,302.47,451.10,75.2,71.3,0.357,67542.800000012,67553.699999988,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746614,111605.00
08/22/2014 18:30,1,2.032,ACTIVE,214.8,395.35,60.03,1408746604,"033051125000150","019011112586793",27.16,27,0.280,300.92,448.40,54.9,59.5,0.121,66565.8,66576.2,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746616,111606.00
08/22/2014 18:30,1,2.669,ACTIVE,215.0,402.44,60.03,1408746604,"040051121000185","019011112586793",22.20,26,0.285,302.03,449.61,58.9,43.7,0.324,61284.399999988,61293.600000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746617,111607.00
08/22/2014 18:30,1,2.568,ACTIVE,214.4,308.52,60.03,1408746604,"040051121000195","019011112586793",26.08,27,0.293,300.60,450.43,66.6,62.5,0.322,59049.100000001,59058.400000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746618,111608.00
08/22/2014 18:30,2,2.756,ACTIVE,216.22,347.16,60.028,1408746604,"274151322000083","019011112586793",29.02,32.40,0,329.43,381.12,80.9,76.2,0.318,236851.8,236851.8,21252,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746619,111609.00
08/22/2014 18:30,2,2.846,ACTIVE,216.90,348.06,60.022,1408746604,"274151322000076","019011112586793",29.56,32.40,0,337.54,383.53,85.2,80.3,0.323,247047.3,247047.3,21231,0,0,0,L,1151911521,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746620,111610.00
08/22/2014 18:30,2,1.838,ACTIVE,216.45,417.49,60.017,1408746604,"274151322000094","019011112586793",38.29,33.00,0,339.04,450.56,71.3,66.9,0.491,174787.2,174787.2,21658,0,0,0,L,1151911521,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746621,111611.00
08/22/2014 18:30,2,2.670,ACTIVE,216.00,360.99,60.017,1408746604,"274151322000052","019011112586793",28.96,32.00,0,335.74,380.82,78.3,73.7,0.530,237885.8,237885.8,21194,0,0,0,L,1151911521,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746622,111612.00
08/22/2014 18:30,2,2.678,ACTIVE,216.22,358.28,60.017,1408746604,"274151322000085","019011112586793",29.00,32.00,0,336.64,381.12,78.6,74.0,0.535,236913.1,236913.1,21148,0,0,0,L,1151911521,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746623,111613.00
08/22/2014 18:30,2,2.705,ACTIVE,216.22,357.98,60.017,1408746604,"274151322000087","019011112586793",28.15,44.50,0,336.04,380.22,77.1,72.5,0.504,225526.2,225526.2,21177,0,0,0,L,1151911521,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746624,111614.00
08/22/2014 18:30,2,2.592,ACTIVE,216.00,352.57,60.017,1408746604,"274151322000088","019011112586793",28.86,31.50,0,336.34,379.92,75.7,71.1,0.495,230098.4,230098.4,21164,0,0,0,L,1151911521,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746625,111615.00
08/22/2014 18:30,2,2.945,ACTIVE,216.00,343.55,60.006,1408746604,"274151322000095","019011112586793",29.18,33.00,0,335.44,383.53,87.1,82.2,0.323,244811.5,244811.5,21227,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746626,111616.00
08/22/2014 18:30,2,1.828,ACTIVE,216.90,422.90,60.017,1408746604,"274151322000068","019011112586793",39.02,33.00,0,339.04,456.57,72.3,67.9,0.491,172959.3,172959.3,21713,0,0,0,L,1151911521,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746627,111617.00
08/22/2014 18:30,2,2.664,ACTIVE,216.45,351.07,60.012,1408746604,"274151322000054","019011112586793",28.86,32.40,0,336.04,381.12,77.8,73.2,0.508,234682.7,234682.7,21301,0,0,0,L,1151911521,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408746628,111618.00
08/22/2014 18:45,1,1.288,ACTIVE,214.1,353.24,60.00,1408747504,"040051121000097","019011112586793",25.80,26,0.208,300.89,451.26,33.0,33.6,0.148,59777.7,59787.8,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747506,111619.00
08/22/2014 18:45,1,1.330,ACTIVE,214.4,405.33,60.03,1408747504,"040051121000095","019011112586793",23.15,26,0.183,298.23,446.18,30.6,14.3,0.113,53356.6,53365.2,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747507,111620.00
08/22/2014 18:45,1,0.847,ACTIVE,214.1,337.45,60.00,1408747504,"033051125000132","019011112586793",33.62,27,0.249,302.49,448.25,28.3,20.8,0.300,52741.5,52749.800000012,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747509,111621.00
08/22/2014 18:45,1,0.819,ACTIVE,214.6,405.28,60.00,1408747504,"033051125000135","019011112586793",34.10,27,0.231,303.32,450.38,27.8,26.3,0.036,50358.699999988,50366.899999976,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747510,111622.00
08/22/2014 18:45,1,1.322,ACTIVE,213.9,355.88,60.03,1408747504,"040051121000116","019011112586793",25.54,25,0.199,299.51,450.69,33.6,25.2,0.133,58850.999999999,58860.900000035,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747511,111623.00
08/22/2014 18:45,1,1.284,ACTIVE,214.5,348.79,60.03,1408747504,"040051121000068","019011112586793",23.19,27,0.208,302.29,448.61,29.6,34.2,0.253,54117.400000036,54126,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747512,111624.00
08/22/2014 18:45,1,0.948,ACTIVE,214.3,370.35,60.03,1408747504,"033051125000118","019011112586793",39.09,27,0.220,301.20,450.69,36.8,28.9,0.209,67553.699999988,67564.800000012,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747514,111625.00
08/22/2014 18:45,1,0.956,ACTIVE,214.3,364.29,60.00,1408747504,"033051125000150","019011112586793",38.76,26,0.214,302.03,448.51,36.9,34.6,0.165,66576.2,66586.5,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747515,111626.00
08/22/2014 18:45,1,1.241,ACTIVE,214.3,366.08,60.00,1408747504,"040051121000185","019011112586793",25.25,26,0.218,299.32,450.78,31.1,31.0,0.100,61293.600000036,61302.800000024,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747516,111627.00
08/22/2014 18:45,1,1.245,ACTIVE,214.0,415.51,60.03,1408747504,"040051121000195","019011112586793",25.10,26,0.235,298.24,450.00,31.1,30.1,0.024,59058.400000001,59067.700000001,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747518,111628.00
