ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 18:45,2,1.352,ACTIVE,216.00,350.17,60.043,1408747504,"274151322000083","019011112586793",28.47,31.00,0,330.03,379.62,39.0,35.7,0.261,236864.0,236864.0,21253,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747519,111629.00
08/22/2014 18:45,2,1.426,ACTIVE,216.22,354.37,60.012,1408747504,"274151322000076","019011112586793",28.90,30.80,0,330.63,380.82,41.7,38.3,0.292,247060.4,247060.4,21232,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747520,111630.00
08/22/2014 18:45,2,0.896,ACTIVE,216.00,415.99,60.012,1408747504,"274151322000094","019011112586793",38.45,32.20,0,385.63,454.76,35.0,31.8,0.234,174798.0,174798.0,21659,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747521,111631.00
08/22/2014 18:45,2,1.363,ACTIVE,215.54,350.47,59.996,1408747504,"274151322000052","019011112586793",28.37,30.80,0,334.84,381.12,39.2,35.9,0.261,237898.0,237898.0,21195,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747522,111632.00
08/22/2014 18:45,2,1.361,ACTIVE,216.45,351.37,60.012,1408747504,"274151322000085","019011112586793",28.09,31.30,0,336.04,381.42,38.7,35.4,0.247,236925.1,236925.1,21149,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747523,111633.00
08/22/2014 18:45,2,1.352,ACTIVE,215.54,350.77,60.006,1408747504,"274151322000087","019011112586793",27.57,43.40,0,335.44,381.12,37.8,34.5,0.252,225537.9,225537.9,21178,0,0,0,L,1151911521,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747523,111634.00
08/22/2014 18:45,2,1.332,ACTIVE,215.77,350.17,60.012,1408747504,"274151322000088","019011112586793",27.77,30.50,0,335.44,380.52,37.4,34.2,0.239,230110.0,230110.0,21165,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747524,111635.00
08/22/2014 18:45,2,1.422,ACTIVE,215.77,351.97,60.028,1408747504,"274151322000095","019011112586793",28.80,31.50,0,330.03,380.82,41.4,38.1,0.270,244824.6,244824.6,21228,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747526,111636.00
08/22/2014 18:45,2,0.891,ACTIVE,216.67,421.70,60.006,1408747504,"274151322000068","019011112586793",39.18,32.20,0,383.53,459.27,35.1,31.9,0.221,172970.2,172970.2,21714,0,0,0,L,1151911521,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747527,111637.00
08/22/2014 18:45,2,1.346,ACTIVE,215.77,349.26,60.012,1408747504,"274151322000054","019011112586793",28.25,31.30,0,335.14,381.42,38.5,35.3,0.261,234694.6,234694.6,21302,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408747528,111638.00
08/22/2014 19:00,1,0.816,ACTIVE,213.5,393.15,60.07,1408748404,"040051121000097","019011112586793",25.62,25,0.169,315.43,443.53,20.8,15.1,0.020,59787.8,59793,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748407,111639.00
08/22/2014 19:00,1,0.885,ACTIVE,213.3,403.75,60.03,1408748404,"040051121000095","019011112586793",22.70,25,0.144,312.91,438.38,20.0,13.3,0.004,53365.2,53369.7,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748408,111640.00
08/22/2014 19:00,1,0.540,ACTIVE,214.2,406.13,60.07,1408748404,"033051125000132","019011112586793",33.70,26,0.140,316.67,441.30,18.1,11.3,0.005,52749.800000012,52754.300000012,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748409,111641.00
08/22/2014 19:00,1,0.523,ACTIVE,213.8,355.89,60.07,1408748404,"033051125000135","019011112586793",33.78,26,0.138,315.97,442.19,17.6,13.3,0.066,50366.899999976,50371.399999976,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748411,111642.00
08/22/2014 19:00,1,0.846,ACTIVE,213.5,333.29,60.03,1408748404,"040051121000116","019011112586793",25.51,24,0.190,312.10,441.96,21.4,21.9,0.259,58860.900000035,58865.999999999,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748412,111643.00
08/22/2014 19:00,1,0.827,ACTIVE,214.0,406.69,60.07,1408748404,"040051121000068","019011112586793",22.80,26,0.143,316.50,441.17,18.7,14.4,0.005,54126,54130.600000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748413,111644.00
08/22/2014 19:00,1,0.618,ACTIVE,213.7,367.06,60.07,1408748404,"033051125000118","019011112586793",38.30,26,0.208,316.31,443.66,23.5,19.8,0.075,67564.800000012,67570.900000036,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748414,111645.00
08/22/2014 19:00,1,0.617,ACTIVE,213.2,325.96,60.07,1408748404,"033051125000150","019011112586793",38.47,25,0.172,316.02,444.14,23.6,18.9,0.249,66586.5,66592.6,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748416,111646.00
08/22/2014 19:00,1,0.812,ACTIVE,213.6,404.48,60.03,1408748404,"040051121000185","019011112586793",24.03,25,0.154,317.57,442.72,19.4,15.3,0.006,61302.800000024,61307.600000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748417,111647.00
08/22/2014 19:00,1,0.784,ACTIVE,213.6,413.63,60.03,1408748404,"040051121000195","019011112586793",24.57,26,0.150,319.28,442.91,19.1,11.8,0.005,59067.700000001,59072.600000001,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748419,111648.00
08/22/2014 19:00,2,0.865,ACTIVE,214.41,339.65,60.049,1408748404,"274151322000083","019011112586793",28.13,29.80,0,332.43,360.38,24.7,21.9,0.172,236870.7,236870.7,21254,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748420,111649.00
08/22/2014 19:00,2,0.906,ACTIVE,214.64,339.65,60.049,1408748404,"274151322000076","019011112586793",28.90,29.30,0,334.24,361.59,26.6,23.7,0.177,247067.6,247067.6,21233,0,0,0,L,1151911521,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748421,111650.00
08/22/2014 19:00,2,0.564,ACTIVE,214.41,411.78,60.054,1408748404,"274151322000094","019011112586793",38.31,31.00,0,334.84,429.52,21.9,19.2,0.150,174803.9,174803.9,21660,0,0,0,L,1151911521,1,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748421,111651.00
08/22/2014 19:00,2,0.885,ACTIVE,214.19,341.75,60.043,1408748404,"274151322000052","019011112586793",28.11,29.50,0,331.23,360.08,25.2,22.4,0.164,237904.7,237904.7,21196,0,0,0,L,1151911521,1,121.78,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748422,111652.00
08/22/2014 19:00,2,0.879,ACTIVE,214.64,345.36,60.049,1408748404,"274151322000085","019011112586793",27.73,29.80,0,332.13,360.08,24.7,21.9,0.159,236931.8,236931.8,21150,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748423,111653.00
08/22/2014 19:00,2,0.861,ACTIVE,214.41,339.95,60.038,1408748404,"274151322000087","019011112586793",27.57,41.80,0,332.13,359.18,24.1,21.3,0.159,225544.4,225544.4,21179,0,0,0,L,1151911521,1,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748424,111654.00
08/22/2014 19:00,2,0.846,ACTIVE,214.19,343.55,60.054,1408748404,"274151322000088","019011112586793",27.67,29.30,0,332.13,359.48,23.8,21.0,0.155,230116.4,230116.4,21166,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748426,111655.00
08/22/2014 19:00,2,0.912,ACTIVE,214.41,342.65,60.049,1408748404,"274151322000095","019011112586793",28.33,30.00,0,333.33,360.99,26.1,23.3,0.172,244831.7,244831.7,21229,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748426,111656.00
08/22/2014 19:00,2,0.602,ACTIVE,215.09,400.06,60.038,1408748404,"274151322000068","019011112586793",37.15,31.00,0,333.63,430.72,22.6,19.9,0.141,172976.3,172976.3,21715,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748427,111657.00
08/22/2014 19:00,2,0.875,ACTIVE,214.41,341.45,60.043,1408748404,"274151322000054","019011112586793",27.81,29.80,0,332.13,359.78,24.6,21.9,0.164,234701.2,234701.2,21303,0,0,0,L,1151911521,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408748428,111658.00
08/22/2014 19:15,1,0.482,ACTIVE,214.5,356.72,60.03,1408749304,"040051121000097","019011112586793",24.67,24,0.138,314.52,440.92,11.8,11.8,0.024,59793,59796.1,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749306,111659.00
08/22/2014 19:15,1,0.561,ACTIVE_NO_POWER,214.4,407.19,60.03,1408749304,"040051121000095","019011112586793",21.77,24,0.000,311.56,437.59,12.1,0.0,0.000,53369.7,53372.4,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749308,111660.00
08/22/2014 19:15,1,0.320,ACTIVE,214.8,404.97,60.03,1408749304,"033051125000132","019011112586793",32.70,24,0.000,318.12,440.74,10.4,1.2,0.100,52754.300000012,52757,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749309,111661.00
08/22/2014 19:15,1,0.306,ACTIVE_NO_POWER,214.9,407.14,60.03,1408749304,"033051125000135","019011112586793",32.72,24,0.000,316.45,441.49,9.9,0.0,0.090,50371.399999976,50373.899999976,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749310,111662.00
08/22/2014 19:15,1,0.511,ACTIVE,214.8,325.43,60.03,1408749304,"040051121000116","019011112586793",24.69,23,0.139,311.51,438.88,12.5,14.1,0.247,58865.999999999,58868.999999999,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749312,111663.00
08/22/2014 19:15,1,0.492,ACTIVE_NO_POWER,215.2,428.72,60.03,1408749304,"040051121000068","019011112586793",21.88,24,0.000,317.08,440.22,10.7,0.0,0.000,54130.600000024,54133.300000012,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749313,111664.00
08/22/2014 19:15,1,0.354,ACTIVE,214.7,360.11,60.00,1408749304,"033051125000118","019011112586793",38.05,25,0.151,317.67,442.14,13.4,15.0,0.039,67570.900000036,67574.600000024,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749314,111665.00
08/22/2014 19:15,1,0.361,ACTIVE_NO_POWER,214.6,383.90,60.00,1408749304,"033051125000150","019011112586793",37.55,24,0.111,318.05,442.07,13.5,0.0,0.204,66592.6,66596.4,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749316,111666.00
08/22/2014 19:15,1,0.467,ACTIVE,214.9,384.13,60.00,1408749304,"040051121000185","019011112586793",23.11,24,0.118,315.97,440.32,10.7,14.1,0.000,61307.600000036,61310.300000024,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749317,111667.00
08/22/2014 19:15,1,0.455,ACTIVE,214.2,351.81,60.00,1408749304,"040051121000195","019011112586793",22.80,24,0.136,318.49,440.79,10.3,12.2,0.033,59072.600000001,59075.400000001,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749318,111668.00
08/22/2014 19:15,2,0.516,ACTIVE,215.54,340.85,60.006,1408749304,"274151322000083","019011112586793",27.27,28.30,0,333.33,350.47,14.3,11.9,0.093,236874.9,236874.9,21255,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749319,111669.00
08/22/2014 19:15,2,0.553,ACTIVE,216.45,340.55,60.001,1408749304,"274151322000076","019011112586793",27.65,28.00,0,332.13,351.37,15.5,13.1,0.097,247072.1,247072.1,21234,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749320,111670.00
08/22/2014 19:15,2,0.330,ACTIVE,216.00,394.35,60.006,1408749304,"274151322000094","019011112586793",37.01,29.80,0,335.74,418.09,12.4,10.1,0.075,174807.5,174807.5,21661,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749321,111671.00
08/22/2014 19:15,2,0.541,ACTIVE,215.32,339.95,60.001,1408749304,"274151322000052","019011112586793",27.33,28.00,0,330.63,350.77,15.0,12.5,0.088,237909.1,237909.1,21197,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749322,111672.00
08/22/2014 19:15,2,0.525,ACTIVE,216.00,341.45,60.006,1408749304,"274151322000085","019011112586793",26.88,28.50,0,334.24,350.47,14.3,11.9,0.080,236936.0,236936.0,21151,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749323,111673.00
08/22/2014 19:15,2,0.516,ACTIVE,215.77,340.25,60.001,1408749304,"274151322000087","019011112586793",26.90,40.40,0,333.03,350.17,14.1,11.6,0.084,225548.5,225548.5,21180,0,0,0,L,1151911521,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749324,111674.00
08/22/2014 19:15,2,0.496,ACTIVE,215.54,340.25,60.001,1408749304,"274151322000088","019011112586793",26.84,28.00,0,333.03,349.86,13.5,11.1,0.084,230120.4,230120.4,21167,0,0,0,L,1151911521,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749325,111675.00
08/22/2014 19:15,2,0.539,ACTIVE,215.54,340.25,60.006,1408749304,"274151322000095","019011112586793",27.45,28.50,0,330.93,351.07,15.0,12.6,0.093,244836.2,244836.2,21230,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749326,111676.00
08/22/2014 19:15,2,0.344,ACTIVE,216.22,400.66,60.001,1408749304,"274151322000068","019011112586793",37.65,30.00,0,336.64,421.10,13.0,10.6,0.071,172980.1,172980.1,21716,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749327,111677.00
08/22/2014 19:15,2,0.518,ACTIVE,215.32,340.25,59.975,1408749304,"274151322000054","019011112586793",27.23,28.30,0,333.63,350.47,14.3,11.8,0.084,234705.5,234705.5,21304,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408749328,111678.00
08/22/2014 19:30,1,0.029,ACTIVE_NO_POWER,214.1,330.85,60.07,1408750204,"033051125000132","019011112586793",37.73,24,0.000,326.72,331.47,1.0,0.0,0.000,52757,52758,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750214,111679.00
08/22/2014 19:30,1,0.152,ACTIVE_NO_POWER,214.6,371.53,60.03,1408750204,"033051125000135","019011112586793",31.46,24,0.000,315.89,440.64,4.7,0.0,0.000,50373.899999976,50374.899999976,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750216,111680.00
08/22/2014 19:30,1,0.174,ACTIVE_NO_POWER,214.4,432.90,60.03,1408750204,"033051125000118","019011112586793",36.14,24,0.000,317.35,444.63,6.2,0.0,0.000,67574.600000024,67576.100000024,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750223,111681.00
08/22/2014 19:30,1,0.177,ACTIVE_NO_POWER,214.3,402.23,60.07,1408750204,"033051125000150","019011112586793",36.82,23,0.000,318.61,444.75,6.4,0.0,0.000,66596.4,66597.9,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750225,111682.00
08/22/2014 19:30,1,0.054,ACTIVE_NO_POWER,214.4,364.61,60.03,1408750204,"040051121000185","019011112586793",27.03,23,0.000,364.41,365.53,1.4,0.0,0.000,61310.300000024,61311.100000036,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750228,111683.00
08/22/2014 19:30,2,0.275,ACTIVE,215.09,336.94,60.028,1408750204,"274151322000083","019011112586793",26.16,27.00,0,333.03,346.56,7.3,5.1,0.040,236876.7,236876.7,21256,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750232,111684.00
08/22/2014 19:30,2,0.287,ACTIVE,215.54,336.64,60.043,1408750204,"274151322000076","019011112586793",27.25,26.50,0,333.93,346.86,8.0,5.7,0.040,247074.2,247074.2,21235,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750233,111685.00
08/22/2014 19:30,2,0.170,ACTIVE,215.09,373.91,60.028,1408750204,"274151322000094","019011112586793",34.93,28.50,0,334.84,409.68,6.1,4.0,0.040,174809.1,174809.1,21662,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750234,111686.00
08/22/2014 19:30,2,0.293,ACTIVE,214.87,335.74,60.038,1408750204,"274151322000052","019011112586793",26.76,26.80,0,332.73,346.86,7.9,5.7,0.027,237911.1,237911.1,21198,0,0,0,L,1151911521,1,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750235,111687.00
08/22/2014 19:30,2,0.275,ACTIVE,214.87,337.54,60.033,1408750204,"274151322000085","019011112586793",26.34,27.00,0,333.63,346.56,7.4,5.2,0.040,236937.8,236937.8,21152,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750236,111688.00
08/22/2014 19:30,2,0.279,ACTIVE,214.87,337.24,60.028,1408750204,"274151322000087","019011112586793",25.70,38.60,0,333.03,346.56,7.3,5.1,0.031,225550.3,225550.3,21181,0,0,0,L,1151911521,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750237,111689.00
08/22/2014 19:30,2,0.252,ACTIVE,214.41,336.94,60.033,1408750204,"274151322000088","019011112586793",26.14,26.50,0,332.43,345.96,6.7,4.5,0.031,230122.1,230122.1,21168,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750238,111690.00
08/22/2014 19:30,2,0.279,ACTIVE,214.64,337.54,60.033,1408750204,"274151322000095","019011112586793",26.68,27.00,0,333.63,346.26,7.5,5.4,0.040,244838.2,244838.2,21231,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750239,111691.00
08/22/2014 19:30,2,0.186,ACTIVE,215.32,382.03,60.028,1408750204,"274151322000068","019011112586793",35.82,28.50,0,334.84,406.37,6.7,4.5,0.027,172981.8,172981.8,21717,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750240,111692.00
08/22/2014 19:30,2,0.271,ACTIVE,214.64,338.14,60.028,1408750204,"274151322000054","019011112586793",26.40,27.00,0,332.43,345.96,7.3,5.1,0.031,234707.3,234707.3,21305,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408750241,111693.00
08/22/2014 19:30,1,0.045,ALERT,214.8,327.45,60.03,1408750204,"040051121000097","019011112586793",28.35,23,0.000,326.71,340.47,1.2,0.0,0.000,59796.1,59796.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408750244,111694.00
08/22/2014 19:30,1,0.141,ALERT,214.7,406.16,60.03,1408750204,"040051121000095","019011112586793",25.23,23,0.000,405.66,425.79,3.5,0.0,0.000,53372.4,53373,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408750247,111695.00
08/22/2014 19:30,1,0.088,ALERT,214.1,351.67,60.03,1408750204,"040051121000116","019011112586793",28.07,22,0.000,351.13,365.06,2.4,0.0,0.000,58868.999999999,58869.600000023,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408750250,111696.00
08/22/2014 19:30,1,0.062,ALERT,214.4,352.98,60.03,1408750204,"040051121000068","019011112586793",25.50,23,0.000,352.40,366.21,1.5,0.0,0.000,54133.300000012,54133.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408750253,111697.00
08/22/2014 19:30,1,0.020,ALERT,214.0,326.90,60.03,1408750204,"040051121000195","019011112586793",27.19,23,0.000,326.66,336.40,0.5,0.0,0.000,59075.400000001,59076.000000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408750256,111698.00
08/22/2014 19:45,1,0.015,ACTIVE_NO_POWER,213.3,387.01,60.03,1408751105,"033051125000118","019011112586793",41.96,23,0.000,385.73,387.34,0.6,0.0,0.000,67576.100000024,67576.900000036,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751128,111699.00
08/22/2014 19:45,1,0.023,ACTIVE_NO_POWER,213.8,351.83,60.03,1408751105,"033051125000150","019011112586793",41.94,22,0.000,351.52,353.10,0.9,0.0,0.000,66597.9,66598.5,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751132,111700.00
08/22/2014 19:45,2,0.197,ACTIVE,215.32,337.24,59.985,1408751105,"274151322000083","019011112586793",25.29,26.00,0,332.13,342.05,5.1,3.0,0.018,236877.7,236877.7,21257,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751139,111701.00
08/22/2014 19:45,2,0.207,ACTIVE,215.54,337.54,60.017,1408751105,"274151322000076","019011112586793",26.46,25.80,0,333.33,342.35,5.6,3.5,0.027,247075.3,247075.3,21236,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751140,111702.00
08/22/2014 19:45,2,0.121,ACTIVE,215.32,337.84,60.022,1408751105,"274151322000094","019011112586793",30.49,27.00,0,333.33,384.13,3.7,1.6,0.018,174809.7,174809.7,21663,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751141,111703.00
08/22/2014 19:45,2,0.213,ACTIVE,214.87,338.14,60.049,1408751105,"274151322000052","019011112586793",26.24,25.80,0,330.93,342.35,5.7,3.6,0.027,237912.3,237912.3,21199,0,0,0,L,1151911521,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751142,111704.00
08/22/2014 19:45,2,0.195,ACTIVE,215.32,338.14,60.022,1408751105,"274151322000085","019011112586793",26.00,26.30,0,333.03,342.05,5.2,3.1,0.022,236938.9,236938.9,21153,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751143,111705.00
08/22/2014 19:45,2,0.201,ACTIVE,215.32,337.84,60.022,1408751105,"274151322000087","019011112586793",25.43,37.00,0,332.13,342.95,5.2,3.1,0.022,225551.3,225551.3,21182,0,0,0,L,1151911521,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751144,111706.00
08/22/2014 19:45,2,0.182,ACTIVE,214.87,338.44,60.028,1408751105,"274151322000088","019011112586793",24.89,25.50,0,331.53,342.05,4.6,2.5,0.022,230122.9,230122.9,21169,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751145,111707.00
08/22/2014 19:45,2,0.193,ACTIVE,215.09,337.54,60.017,1408751105,"274151322000095","019011112586793",26.28,26.00,0,332.13,341.75,5.2,3.1,0.018,244839.2,244839.2,21232,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751146,111708.00
08/22/2014 19:45,2,0.137,ACTIVE,215.77,338.14,60.017,1408751105,"274151322000068","019011112586793",30.65,27.00,0,333.93,391.64,4.3,2.2,0.013,172982.7,172982.7,21718,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751147,111709.00
08/22/2014 19:45,2,0.195,ACTIVE,214.87,337.84,60.017,1408751105,"274151322000054","019011112586793",25.54,26.00,0,331.23,341.75,5.1,3.0,0.027,234708.3,234708.3,21306,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751148,111710.00
08/22/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408751105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751973,111711.00
08/22/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408751105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751973,111712.00
08/22/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408751105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751973,111713.00
08/22/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408751105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751973,111714.00
08/22/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408751105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751973,111715.00
08/22/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408751105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751973,111716.00
08/22/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408751105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751973,111717.00
08/22/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1408751105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408751973,111718.00
08/22/2014 20:00,2,0.148,ACTIVE,214.87,336.64,59.985,1408752004,"274151322000083","019011112586793",24.77,25.30,0,333.03,340.85,3.7,1.7,0.009,236878.3,236878.3,21258,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752038,111719.00
08/22/2014 20:00,2,0.152,ACTIVE,215.32,337.54,59.996,1408752004,"274151322000076","019011112586793",26.36,25.00,0,334.54,341.15,4.1,2.0,0.013,247076.0,247076.0,21237,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752039,111720.00
08/22/2014 20:00,2,0.082,ACTIVE,215.32,337.84,60.001,1408752004,"274151322000094","019011112586793",29.66,25.80,0,333.93,340.85,2.5,0.5,0.004,174810.0,174810.0,21664,0,0,0,L,1151911521,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752040,111721.00
08/22/2014 20:00,2,0.168,ACTIVE,214.87,334.84,59.990,1408752004,"274151322000052","019011112586793",25.41,25.30,0,333.03,341.15,4.3,2.3,0.000,237913.0,237913.0,21200,0,0,0,L,1151911521,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752041,111722.00
08/22/2014 20:00,2,0.148,ACTIVE,215.09,336.94,59.990,1408752004,"274151322000085","019011112586793",25.41,25.50,0,333.93,340.55,3.8,1.8,0.013,236939.5,236939.5,21154,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752042,111723.00
08/22/2014 20:00,2,0.154,ACTIVE,215.09,336.34,60.028,1408752004,"274151322000087","019011112586793",24.83,35.40,0,333.33,341.15,3.9,1.8,0.004,225551.9,225551.9,21183,0,0,0,L,1151911521,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752043,111724.00
08/22/2014 20:00,2,0.129,ACTIVE,214.41,337.24,59.996,1408752004,"274151322000088","019011112586793",24.71,25.00,0,332.43,340.55,3.2,1.2,0.009,230123.4,230123.4,21170,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752044,111725.00
08/22/2014 20:00,2,0.146,ACTIVE,214.87,338.14,59.996,1408752004,"274151322000095","019011112586793",25.58,25.30,0,333.33,340.55,3.8,1.7,0.018,244839.8,244839.8,21233,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752045,111726.00
08/22/2014 20:00,2,0.102,ACTIVE,215.54,337.84,60.001,1408752004,"274151322000068","019011112586793",29.74,26.00,0,334.54,341.15,3.1,1.0,0.009,172983.1,172983.1,21719,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752046,111727.00
08/22/2014 20:00,2,0.145,ACTIVE,214.87,336.64,60.001,1408752004,"274151322000054","019011112586793",25.35,25.50,0,332.13,340.55,3.7,1.7,0.004,234708.9,234708.9,21307,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752047,111728.00
08/22/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408752004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752865,111729.00
08/22/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408752004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752865,111730.00
08/22/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408752004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752865,111731.00
08/22/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408752004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752865,111732.00
08/22/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408752004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752865,111733.00
08/22/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408752004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752865,111734.00
08/22/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408752004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752865,111735.00
08/22/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408752004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752865,111736.00
08/22/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408752004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752865,111737.00
08/22/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1408752004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752865,111738.00
08/22/2014 20:15,2,0.131,ACTIVE,214.41,335.44,59.985,1408752904,"274151322000083","019011112586793",25.33,24.80,0,320.11,341.45,3.4,1.3,0.004,236878.6,236878.6,21259,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752938,111739.00
08/22/2014 20:15,2,0.139,ACTIVE,215.09,336.04,60.012,1408752904,"274151322000076","019011112586793",25.98,24.80,0,321.61,340.55,3.6,1.6,0.009,247076.4,247076.4,21238,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752939,111740.00
08/22/2014 20:15,2,0.074,ACTIVE,214.41,335.74,59.985,1408752904,"274151322000094","019011112586793",29.18,25.30,0,319.51,350.77,2.2,0.2,0.004,174810.1,174810.1,21665,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752941,111741.00
08/22/2014 20:15,2,0.154,ACTIVE,214.41,336.34,59.980,1408752904,"274151322000052","019011112586793",25.05,24.80,0,319.51,340.55,4.0,1.9,0.004,237913.5,237913.5,21201,0,0,0,L,1151911521,1,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752941,111742.00
08/22/2014 20:15,2,0.137,ACTIVE,214.64,336.34,59.985,1408752904,"274151322000085","019011112586793",24.73,25.00,0,320.11,340.55,3.4,1.4,0.013,236939.8,236939.8,21155,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752942,111743.00
08/22/2014 20:15,2,0.141,ACTIVE,214.64,336.34,59.985,1408752904,"274151322000087","019011112586793",24.51,34.30,0,319.81,340.55,3.5,1.5,0.004,225552.3,225552.3,21184,0,0,0,L,1151911521,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752943,111744.00
08/22/2014 20:15,2,0.119,ACTIVE,214.41,336.34,59.985,1408752904,"274151322000088","019011112586793",23.97,24.50,0,320.11,339.65,2.9,0.9,0.004,230123.6,230123.6,21171,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752944,111745.00
08/22/2014 20:15,2,0.133,ACTIVE,214.64,335.74,59.985,1408752904,"274151322000095","019011112586793",25.11,24.80,0,320.41,339.95,3.4,1.4,0.009,244840.1,244840.1,21234,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752945,111746.00
08/22/2014 20:15,2,0.092,ACTIVE,215.32,336.64,59.996,1408752904,"274151322000068","019011112586793",29.48,25.50,0,314.70,356.48,2.8,0.7,0.009,172983.2,172983.2,21720,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752946,111747.00
08/22/2014 20:15,2,0.131,ACTIVE,214.41,335.14,59.985,1408752904,"274151322000054","019011112586793",24.87,25.00,0,319.51,339.65,3.3,1.3,0.009,234709.1,234709.1,21308,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408752947,111748.00
08/22/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408752904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753765,111749.00
08/22/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408752904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753765,111750.00
08/22/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408752904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753765,111751.00
08/22/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408752904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753765,111752.00
08/22/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408752904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753765,111753.00
08/22/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408752904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753765,111754.00
08/22/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408752904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753765,111755.00
08/22/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408752904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753765,111756.00
08/22/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408752904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753765,111757.00
08/22/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408752904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753765,111758.00
08/22/2014 20:30,2,0.072,ALERT,214.87,298.47,60.017,1408753805,"274151322000083","019011112586793",23.04,23.80,0,297.57,344.15,1.7,0.0,0.000,236878.8,236878.8,21260,0,0,0,L,1151911521,1,122.46,124.27,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753840,111759.00
08/22/2014 20:30,2,0.076,ALERT,215.32,298.47,60.028,1408753805,"274151322000076","019011112586793",23.91,23.80,0,296.96,339.95,1.9,0.0,0.000,247076.6,247076.6,21239,0,0,0,L,1151911521,1,122.68,124.49,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753842,111760.00
08/22/2014 20:30,2,0.000,ALERT,215.09,297.87,60.017,1408753805,"274151322000094","019011112586793",39.06,24.00,0,296.36,380.52,0.0,0.0,0.000,174810.1,174810.1,21666,0,0,0,L,1151911521,1,122.46,124.49,0002,21,0,0,0,0,0,0,147,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753844,111761.00
08/22/2014 20:30,2,0.096,ALERT,214.41,298.17,60.006,1408753805,"274151322000052","019011112586793",22.76,23.80,0,296.96,344.45,2.2,0.2,0.000,237913.7,237913.7,21202,0,0,0,L,1151911521,1,122.23,124.04,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753846,111762.00
08/22/2014 20:30,2,0.072,ALERT,215.09,298.47,60.017,1408753805,"274151322000085","019011112586793",23.42,24.00,0,297.26,342.65,1.7,0.0,0.000,236940.0,236940.0,21156,0,0,0,L,1151911521,1,123.14,124.04,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753848,111763.00
08/22/2014 20:30,2,0.082,ALERT,215.32,297.57,60.006,1408753805,"274151322000087","019011112586793",22.32,32.40,0,296.36,344.76,1.9,0.0,0.000,225552.4,225552.4,21185,0,0,0,L,1151911521,1,122.91,124.27,0002,29,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753850,111764.00
08/22/2014 20:30,2,0.059,ALERT,214.87,298.17,60.012,1408753805,"274151322000088","019011112586793",21.89,23.80,0,296.96,342.05,1.3,0.0,0.000,230123.7,230123.7,21172,0,0,0,L,1151911521,1,123.14,124.04,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753852,111765.00
08/22/2014 20:30,2,0.066,ALERT,215.09,299.07,60.022,1408753805,"274151322000095","019011112586793",23.85,24.00,0,298.17,339.65,1.6,0.0,0.000,244840.3,244840.3,21235,0,0,0,L,1151911521,1,122.68,124.04,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753853,111766.00
08/22/2014 20:30,2,0.010,ALERT,215.77,297.57,60.017,1408753805,"274151322000068","019011112586793",39.18,24.30,0,296.06,380.52,0.0,0.0,0.000,172983.3,172983.3,21721,0,0,0,L,1151911521,1,122.91,124.49,0002,23,0,0,0,0,0,0,154,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753855,111767.00
08/22/2014 20:30,2,0.068,ALERT,214.87,298.47,60.017,1408753805,"274151322000054","019011112586793",23.38,24.00,0,297.26,341.45,1.6,0.0,0.000,234709.3,234709.3,21309,0,0,0,L,1151911521,1,122.91,123.81,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408753857,111768.00
08/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408753805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408754675,111769.00
08/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408753805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408754675,111770.00
08/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408753805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408754675,111771.00
08/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408753805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408754675,111772.00
08/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408753805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408754675,111773.00
08/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408753805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408754675,111774.00
08/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408753805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408754675,111775.00
08/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408753805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408754675,111776.00
08/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408753805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408754675,111777.00
08/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408753805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408754675,111778.00
08/22/2014 20:45,2,0.000,ALERT,214.87,298.17,60.012,1408754705,"274151322000083","019011112586793",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,236878.8,236878.8,21262,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1408754740,111779.00
