ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 20:45,2,0.000,ALERT,215.32,297.26,59.990,1408754705,"274151322000076","019011112586793",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,247076.6,247076.6,21241,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1408754742,111780.00
08/22/2014 20:45,2,0.000,ALERT,214.87,297.26,59.985,1408754705,"274151322000094","019011112586793",0.00,22.80,0,295.46,372.11,0.0,0.0,0.000,174810.1,174810.1,21668,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,70,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1408754744,111781.00
08/22/2014 20:45,2,0.000,ALERT,214.41,298.17,60.022,1408754705,"274151322000052","019011112586793",0.00,22.80,0,295.46,300.87,0.0,0.0,0.000,237913.7,237913.7,21204,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1408754746,111782.00
08/22/2014 20:45,2,0.000,ALERT,215.09,297.57,59.996,1408754705,"274151322000085","019011112586793",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,236940.0,236940.0,21158,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1408754747,111783.00
08/22/2014 20:45,2,0.000,ALERT,214.87,297.26,59.990,1408754705,"274151322000087","019011112586793",0.00,30.80,0,295.16,300.27,0.0,0.0,0.000,225552.4,225552.4,21187,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1408754749,111784.00
08/22/2014 20:45,2,0.000,ALERT,214.41,298.17,60.017,1408754705,"274151322000088","019011112586793",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,230123.7,230123.7,21174,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1408754751,111785.00
08/22/2014 20:45,2,0.000,ALERT,214.87,298.77,59.996,1408754705,"274151322000095","019011112586793",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,244840.3,244840.3,21237,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1408754753,111786.00
08/22/2014 20:45,2,0.000,ALERT,215.32,296.66,59.985,1408754705,"274151322000068","019011112586793",0.00,23.00,0,295.16,374.81,0.0,0.0,0.000,172983.3,172983.3,21723,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,66,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1408754755,111787.00
08/22/2014 20:45,2,0.000,ALERT,214.64,297.87,59.980,1408754705,"274151322000054","019011112586793",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,234709.3,234709.3,21311,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1408754757,111788.00
08/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408754705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408755575,111789.00
08/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408754705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408755575,111790.00
08/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408754705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408755575,111791.00
08/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408754705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408755575,111792.00
08/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408754705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408755575,111793.00
08/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408754705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408755575,111794.00
08/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408754705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408755575,111795.00
08/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408754705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408755575,111796.00
08/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408754705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408755575,111797.00
08/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408754705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408755575,111798.00
08/22/2014 21:00,2,0.000,ALERT,214.19,296.96,60.022,1408755604,"274151322000083","019011112586793",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,236878.8,236878.8,21264,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408755639,111799.00
08/22/2014 21:00,2,0.000,ALERT,214.64,296.36,60.001,1408755604,"274151322000076","019011112586793",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,247076.6,247076.6,21243,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408755641,111800.00
08/22/2014 21:00,2,0.000,ALERT,214.19,296.36,60.028,1408755604,"274151322000094","019011112586793",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,174810.1,174810.1,21670,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408755643,111801.00
08/22/2014 21:00,2,0.000,ALERT,213.96,296.66,60.028,1408755604,"274151322000052","019011112586793",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,237913.7,237913.7,21206,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408755645,111802.00
08/22/2014 21:00,2,0.000,ALERT,214.41,296.36,60.028,1408755604,"274151322000085","019011112586793",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,236940.0,236940.0,21160,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408755646,111803.00
08/22/2014 21:00,2,0.000,ALERT,214.41,295.76,60.022,1408755604,"274151322000087","019011112586793",0.00,29.00,0,293.36,298.47,0.0,0.0,0.000,225552.4,225552.4,21189,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408755648,111804.00
08/22/2014 21:00,2,0.000,ALERT,213.74,296.66,60.017,1408755604,"274151322000088","019011112586793",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,230123.7,230123.7,21176,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408755650,111805.00
08/22/2014 21:00,2,0.000,ALERT,214.19,297.57,60.038,1408755604,"274151322000095","019011112586793",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,244840.3,244840.3,21239,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408755652,111806.00
08/22/2014 21:00,2,0.000,ALERT,214.64,296.06,60.022,1408755604,"274151322000068","019011112586793",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,172983.3,172983.3,21725,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408755654,111807.00
08/22/2014 21:00,2,0.000,ALERT,213.96,296.66,60.017,1408755604,"274151322000054","019011112586793",0.00,22.30,0,294.26,299.67,0.0,0.0,0.000,234709.3,234709.3,21313,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408755656,111808.00
08/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408755604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408756475,111809.00
08/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408755604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408756475,111810.00
08/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408755604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408756475,111811.00
08/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408755604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408756475,111812.00
08/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408755604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408756475,111813.00
08/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408755604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408756475,111814.00
08/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408755604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408756475,111815.00
08/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408755604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408756475,111816.00
08/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408755604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408756475,111817.00
08/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408755604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408756475,111818.00
08/22/2014 21:15,2,0.000,ALERT,213.51,295.76,59.985,1408756504,"274151322000083","019011112586793",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,236878.8,236878.8,21266,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408756539,111819.00
08/22/2014 21:15,2,0.000,ALERT,213.96,296.36,60.017,1408756504,"274151322000076","019011112586793",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,247076.6,247076.6,21245,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408756541,111820.00
08/22/2014 21:15,2,0.000,ALERT,213.51,295.46,60.006,1408756504,"274151322000094","019011112586793",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,174810.1,174810.1,21672,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408756543,111821.00
08/22/2014 21:15,2,0.000,ALERT,213.29,295.46,60.012,1408756504,"274151322000052","019011112586793",0.00,21.50,0,293.36,298.47,0.0,0.0,0.000,237913.7,237913.7,21208,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408756545,111822.00
08/22/2014 21:15,2,0.000,ALERT,213.51,295.76,59.969,1408756504,"274151322000085","019011112586793",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,236940.0,236940.0,21162,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408756546,111823.00
08/22/2014 21:15,2,0.000,ALERT,213.51,294.86,60.001,1408756504,"274151322000087","019011112586793",0.00,27.80,0,292.76,297.57,0.0,0.0,0.000,225552.4,225552.4,21191,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408756548,111824.00
08/22/2014 21:15,2,0.000,ALERT,213.06,295.46,60.006,1408756504,"274151322000088","019011112586793",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,230123.7,230123.7,21178,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408756550,111825.00
08/22/2014 21:15,2,0.000,ALERT,213.51,296.66,60.043,1408756504,"274151322000095","019011112586793",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,244840.3,244840.3,21241,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408756552,111826.00
08/22/2014 21:15,2,0.000,ALERT,214.19,295.16,60.033,1408756504,"274151322000068","019011112586793",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,172983.3,172983.3,21727,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408756554,111827.00
08/22/2014 21:15,2,0.000,ALERT,213.29,295.76,60.001,1408756504,"274151322000054","019011112586793",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,234709.3,234709.3,21315,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408756556,111828.00
08/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408756504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408757374,111829.00
08/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408756504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408757374,111830.00
08/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408756504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408757374,111831.00
08/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408756504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408757374,111832.00
08/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408756504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408757374,111833.00
08/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408756504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408757374,111834.00
08/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408756504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408757374,111835.00
08/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408756504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408757374,111836.00
08/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408756504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408757374,111837.00
08/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408756504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408757374,111838.00
08/22/2014 21:30,2,0.000,ALERT,215.09,298.17,59.959,1408757404,"274151322000083","019011112586793",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,236878.8,236878.8,21268,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408757439,111839.00
08/22/2014 21:30,2,0.000,ALERT,215.32,297.87,60.001,1408757404,"274151322000076","019011112586793",0.00,20.70,0,294.56,299.97,0.0,0.0,0.000,247076.6,247076.6,21247,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408757441,111840.00
08/22/2014 21:30,2,0.000,ALERT,215.09,297.87,60.001,1408757404,"274151322000094","019011112586793",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,174810.1,174810.1,21674,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408757443,111841.00
08/22/2014 21:30,2,0.000,ALERT,214.64,297.87,59.990,1408757404,"274151322000052","019011112586793",0.00,21.00,0,294.26,300.27,0.0,0.0,0.000,237913.7,237913.7,21210,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408757445,111842.00
08/22/2014 21:30,2,0.000,ALERT,215.09,297.87,60.001,1408757404,"274151322000085","019011112586793",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,236940.0,236940.0,21164,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408757447,111843.00
08/22/2014 21:30,2,0.000,ALERT,215.09,297.57,60.001,1408757404,"274151322000087","019011112586793",0.00,26.50,0,293.96,299.37,0.0,0.0,0.000,225552.4,225552.4,21193,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408757449,111844.00
08/22/2014 21:30,2,0.000,ALERT,214.64,297.87,59.996,1408757404,"274151322000088","019011112586793",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,230123.7,230123.7,21180,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408757451,111845.00
08/22/2014 21:30,2,0.000,ALERT,215.09,299.07,60.001,1408757404,"274151322000095","019011112586793",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,244840.3,244840.3,21243,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408757453,111846.00
08/22/2014 21:30,2,0.000,ALERT,215.54,297.26,59.996,1408757404,"274151322000068","019011112586793",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,172983.3,172983.3,21729,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408757454,111847.00
08/22/2014 21:30,2,0.000,ALERT,214.87,298.17,60.012,1408757404,"274151322000054","019011112586793",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,234709.3,234709.3,21317,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408757456,111848.00
08/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408757404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408758276,111849.00
08/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408757404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408758276,111850.00
08/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408757404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408758276,111851.00
08/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408757404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408758276,111852.00
08/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408757404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408758276,111853.00
08/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408757404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408758276,111854.00
08/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408757404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408758276,111855.00
08/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408757404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408758276,111856.00
08/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408757404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408758276,111857.00
08/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408757404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408758276,111858.00
08/22/2014 21:45,2,0.000,ALERT,214.87,297.57,60.033,1408758304,"274151322000083","019011112586793",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,236878.8,236878.8,21270,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408758340,111859.00
08/22/2014 21:45,2,0.000,ALERT,215.09,297.26,60.033,1408758304,"274151322000076","019011112586793",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,247076.6,247076.6,21249,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408758342,111860.00
08/22/2014 21:45,2,0.000,ALERT,214.87,296.96,60.033,1408758304,"274151322000094","019011112586793",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,174810.1,174810.1,21676,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408758344,111861.00
08/22/2014 21:45,2,0.000,ALERT,214.41,297.87,60.033,1408758304,"274151322000052","019011112586793",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,237913.7,237913.7,21212,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408758345,111862.00
08/22/2014 21:45,2,0.000,ALERT,214.87,297.87,60.033,1408758304,"274151322000085","019011112586793",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,236940.0,236940.0,21166,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408758347,111863.00
08/22/2014 21:45,2,0.000,ALERT,214.64,296.96,60.033,1408758304,"274151322000087","019011112586793",0.00,25.80,0,295.46,299.67,0.0,0.0,0.000,225552.4,225552.4,21195,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408758349,111864.00
08/22/2014 21:45,2,0.000,ALERT,214.41,297.57,60.065,1408758304,"274151322000088","019011112586793",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,230123.7,230123.7,21182,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408758351,111865.00
08/22/2014 21:45,2,0.000,ALERT,214.87,298.47,60.043,1408758304,"274151322000095","019011112586793",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,244840.3,244840.3,21245,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408758353,111866.00
08/22/2014 21:45,2,0.000,ALERT,215.32,296.96,60.033,1408758304,"274151322000068","019011112586793",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,172983.3,172983.3,21731,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408758355,111867.00
08/22/2014 21:45,2,0.000,ALERT,214.41,297.57,60.033,1408758304,"274151322000054","019011112586793",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,234709.3,234709.3,21319,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408758357,111868.00
08/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408758304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408759175,111869.00
08/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408758304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408759175,111870.00
08/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408758304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408759175,111871.00
08/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408758304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408759175,111872.00
08/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408758304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408759175,111873.00
08/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408758304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408759175,111874.00
08/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408758304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408759175,111875.00
08/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408758304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408759175,111876.00
08/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408758304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408759175,111877.00
08/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408758304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408759175,111878.00
08/22/2014 22:00,2,0.000,ALERT,214.41,297.57,60.038,1408759204,"274151322000083","019011112586793",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,236878.8,236878.8,21272,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408759239,111879.00
08/22/2014 22:00,2,0.000,ALERT,214.87,297.57,60.043,1408759204,"274151322000076","019011112586793",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,247076.6,247076.6,21251,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408759241,111880.00
08/22/2014 22:00,2,0.000,ALERT,214.41,296.96,60.038,1408759204,"274151322000094","019011112586793",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,174810.1,174810.1,21678,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408759243,111881.00
08/22/2014 22:00,2,0.000,ALERT,214.41,296.96,60.043,1408759204,"274151322000052","019011112586793",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,237913.7,237913.7,21214,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408759245,111882.00
08/22/2014 22:00,2,0.000,ALERT,214.64,297.26,60.038,1408759204,"274151322000085","019011112586793",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,236940.0,236940.0,21168,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408759247,111883.00
08/22/2014 22:00,2,0.000,ALERT,214.87,296.66,60.022,1408759204,"274151322000087","019011112586793",0.00,24.80,0,294.86,299.67,0.0,0.0,0.000,225552.4,225552.4,21197,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408759249,111884.00
08/22/2014 22:00,2,0.000,ALERT,214.41,297.26,60.033,1408759204,"274151322000088","019011112586793",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,230123.7,230123.7,21184,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408759251,111885.00
08/22/2014 22:00,2,0.000,ALERT,214.41,298.47,60.043,1408759204,"274151322000095","019011112586793",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,244840.3,244840.3,21247,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408759253,111886.00
08/22/2014 22:00,2,0.000,ALERT,215.09,296.66,60.038,1408759204,"274151322000068","019011112586793",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,172983.3,172983.3,21733,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408759255,111887.00
08/22/2014 22:00,2,0.000,ALERT,214.41,297.57,60.043,1408759204,"274151322000054","019011112586793",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,234709.3,234709.3,21321,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408759256,111888.00
08/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408759204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760075,111889.00
08/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408759204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760075,111890.00
08/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408759204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760075,111891.00
08/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408759204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760075,111892.00
08/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408759204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760075,111893.00
08/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408759204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760075,111894.00
08/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408759204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760075,111895.00
08/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408759204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760075,111896.00
08/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408759204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760075,111897.00
08/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408759204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760075,111898.00
08/22/2014 22:15,2,0.000,ALERT,215.54,299.67,59.985,1408760104,"274151322000083","019011112586793",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,236878.8,236878.8,21274,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408760139,111899.00
08/22/2014 22:15,2,0.000,ALERT,216.45,298.77,59.985,1408760104,"274151322000076","019011112586793",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,247076.6,247076.6,21253,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408760141,111900.00
08/22/2014 22:15,2,0.000,ALERT,215.77,298.47,59.990,1408760104,"274151322000094","019011112586793",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,174810.1,174810.1,21680,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408760143,111901.00
08/22/2014 22:15,2,0.000,ALERT,215.32,299.37,59.996,1408760104,"274151322000052","019011112586793",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,237913.7,237913.7,21216,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408760145,111902.00
08/22/2014 22:15,2,0.000,ALERT,216.00,298.77,59.985,1408760104,"274151322000085","019011112586793",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,236940.0,236940.0,21170,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408760147,111903.00
08/22/2014 22:15,2,0.000,ALERT,215.77,298.47,59.964,1408760104,"274151322000087","019011112586793",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,225552.4,225552.4,21199,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408760149,111904.00
08/22/2014 22:15,2,0.000,ALERT,215.32,299.07,59.980,1408760104,"274151322000088","019011112586793",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,230123.7,230123.7,21186,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408760150,111905.00
08/22/2014 22:15,2,0.000,ALERT,215.54,299.97,60.017,1408760104,"274151322000095","019011112586793",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,244840.3,244840.3,21249,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408760152,111906.00
08/22/2014 22:15,2,0.000,ALERT,216.45,298.47,59.980,1408760104,"274151322000068","019011112586793",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,172983.3,172983.3,21735,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408760154,111907.00
08/22/2014 22:15,2,0.000,ALERT,215.32,299.67,60.012,1408760104,"274151322000054","019011112586793",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,234709.3,234709.3,21323,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408760156,111908.00
08/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408760104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760974,111909.00
08/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408760104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760974,111910.00
08/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408760104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760974,111911.00
08/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408760104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760974,111912.00
08/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408760104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760974,111913.00
08/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408760104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760974,111914.00
08/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408760104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760974,111915.00
08/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408760104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760974,111916.00
08/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408760104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760974,111917.00
08/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408760104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408760974,111918.00
08/22/2014 22:30,2,0.000,ALERT,215.09,298.47,60.012,1408761004,"274151322000083","019011112586793",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,236878.8,236878.8,21277,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408761040,111919.00
08/22/2014 22:30,2,0.000,ALERT,215.54,297.87,60.006,1408761004,"274151322000076","019011112586793",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,247076.6,247076.6,21256,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408761043,111920.00
08/22/2014 22:30,2,0.000,ALERT,215.09,297.57,60.001,1408761004,"274151322000094","019011112586793",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,174810.1,174810.1,21683,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761045,111921.00
08/22/2014 22:30,2,0.000,ALERT,214.87,298.47,60.017,1408761004,"274151322000052","019011112586793",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,237913.7,237913.7,21219,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408761048,111922.00
08/22/2014 22:30,2,0.000,ALERT,215.09,298.17,59.975,1408761004,"274151322000085","019011112586793",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,236940.0,236940.0,21173,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761050,111923.00
08/22/2014 22:30,2,0.000,ALERT,215.09,297.57,60.012,1408761004,"274151322000087","019011112586793",0.00,23.50,0,295.16,300.27,0.0,0.0,0.000,225552.4,225552.4,21201,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761052,111924.00
08/22/2014 22:30,2,0.000,ALERT,214.64,298.17,60.038,1408761004,"274151322000088","019011112586793",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,230123.7,230123.7,21188,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761054,111925.00
08/22/2014 22:30,2,0.000,ALERT,215.09,299.07,59.985,1408761004,"274151322000095","019011112586793",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,244840.3,244840.3,21251,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408761056,111926.00
08/22/2014 22:30,2,0.000,ALERT,215.54,297.26,60.012,1408761004,"274151322000068","019011112586793",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,172983.3,172983.3,21737,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761058,111927.00
08/22/2014 22:30,2,0.000,ALERT,214.87,298.47,60.006,1408761004,"274151322000054","019011112586793",0.00,20.30,0,295.76,301.47,0.0,0.0,0.000,234709.3,234709.3,21325,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761059,111928.00
08/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408761004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408761864,111929.00
08/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408761004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408761864,111930.00
08/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408761004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408761864,111931.00
08/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408761004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408761864,111932.00
08/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408761004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408761864,111933.00
08/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408761004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408761864,111934.00
08/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408761004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408761864,111935.00
08/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408761004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408761864,111936.00
