ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408761004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408761864,111937.00
08/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408761004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408761864,111938.00
08/22/2014 22:45,2,0.000,ALERT,215.09,299.07,60.043,1408761905,"274151322000083","019011112586793",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,236878.8,236878.8,21279,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408761940,111939.00
08/22/2014 22:45,2,0.000,ALERT,215.54,299.37,60.033,1408761905,"274151322000076","019011112586793",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,247076.6,247076.6,21258,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761942,111940.00
08/22/2014 22:45,2,0.000,ALERT,214.87,298.17,60.033,1408761905,"274151322000094","019011112586793",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,174810.1,174810.1,21685,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761944,111941.00
08/22/2014 22:45,2,0.000,ALERT,214.87,298.77,60.038,1408761905,"274151322000052","019011112586793",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,237913.7,237913.7,21221,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761946,111942.00
08/22/2014 22:45,2,0.000,ALERT,215.09,298.47,60.038,1408761905,"274151322000085","019011112586793",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,236940.0,236940.0,21175,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408761947,111943.00
08/22/2014 22:45,2,0.000,ALERT,215.09,298.47,60.038,1408761905,"274151322000087","019011112586793",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,225552.4,225552.4,21203,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761949,111944.00
08/22/2014 22:45,2,0.000,ALERT,214.41,298.77,60.033,1408761905,"274151322000088","019011112586793",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,230123.7,230123.7,21190,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408761951,111945.00
08/22/2014 22:45,2,0.000,ALERT,215.09,299.67,60.033,1408761905,"274151322000095","019011112586793",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,244840.3,244840.3,21253,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761953,111946.00
08/22/2014 22:45,2,0.000,ALERT,215.77,298.17,60.049,1408761905,"274151322000068","019011112586793",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,172983.3,172983.3,21739,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761955,111947.00
08/22/2014 22:45,2,0.000,ALERT,214.87,298.77,60.033,1408761905,"274151322000054","019011112586793",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,234709.3,234709.3,21327,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408761957,111948.00
08/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408761905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408762775,111949.00
08/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408761905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408762775,111950.00
08/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408761905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408762775,111951.00
08/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408761905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408762775,111952.00
08/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408761905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408762775,111953.00
08/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408761905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408762775,111954.00
08/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408761905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408762775,111955.00
08/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408761905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408762775,111956.00
08/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408761905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408762775,111957.00
08/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408761905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408762775,111958.00
08/22/2014 23:00,2,0.000,ALERT,215.54,299.97,60.006,1408762803,"274151322000083","019011112586793",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,236878.8,236878.8,21281,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408762838,111959.00
08/22/2014 23:00,2,0.000,ALERT,216.22,299.67,60.022,1408762803,"274151322000076","019011112586793",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,247076.6,247076.6,21260,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408762840,111960.00
08/22/2014 23:00,2,0.000,ALERT,215.77,299.67,60.012,1408762803,"274151322000094","019011112586793",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,174810.1,174810.1,21687,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408762842,111961.00
08/22/2014 23:00,2,0.000,ALERT,215.54,299.97,60.017,1408762803,"274151322000052","019011112586793",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,237913.7,237913.7,21223,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408762844,111962.00
08/22/2014 23:00,2,0.000,ALERT,216.00,299.67,60.012,1408762803,"274151322000085","019011112586793",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,236940.0,236940.0,21177,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408762846,111963.00
08/22/2014 23:00,2,0.000,ALERT,215.77,299.07,60.012,1408762803,"274151322000087","019011112586793",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,225552.4,225552.4,21205,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408762848,111964.00
08/22/2014 23:00,2,0.000,ALERT,215.32,299.67,60.006,1408762803,"274151322000088","019011112586793",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,230123.7,230123.7,21192,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408762850,111965.00
08/22/2014 23:00,2,0.000,ALERT,215.77,300.87,60.001,1408762803,"274151322000095","019011112586793",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,244840.3,244840.3,21255,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408762852,111966.00
08/22/2014 23:00,2,0.000,ALERT,216.22,299.07,59.990,1408762803,"274151322000068","019011112586793",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,172983.3,172983.3,21741,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408762853,111967.00
08/22/2014 23:00,2,0.000,ALERT,215.54,299.97,60.006,1408762803,"274151322000054","019011112586793",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,234709.3,234709.3,21329,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408762855,111968.00
08/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408762803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408763674,111969.00
08/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408762803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408763674,111970.00
08/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408762803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408763674,111971.00
08/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408762803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408763674,111972.00
08/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408762803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408763674,111973.00
08/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408762803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408763674,111974.00
08/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408762803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408763674,111975.00
08/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408762803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408763674,111976.00
08/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408762803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408763674,111977.00
08/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408762803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408763674,111978.00
08/22/2014 23:15,2,0.000,ALERT,215.77,300.27,59.985,1408763704,"274151322000083","019011112586793",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,236878.8,236878.8,21283,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408763738,111979.00
08/22/2014 23:15,2,0.000,ALERT,216.45,299.97,59.990,1408763704,"274151322000076","019011112586793",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,247076.6,247076.6,21262,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408763740,111980.00
08/22/2014 23:15,2,0.000,ALERT,215.77,299.67,59.959,1408763704,"274151322000094","019011112586793",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,174810.1,174810.1,21689,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408763742,111981.00
08/22/2014 23:15,2,0.000,ALERT,215.77,299.97,59.985,1408763704,"274151322000052","019011112586793",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,237913.7,237913.7,21225,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408763744,111982.00
08/22/2014 23:15,2,0.000,ALERT,216.00,300.57,59.990,1408763704,"274151322000085","019011112586793",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,236940.0,236940.0,21179,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408763745,111983.00
08/22/2014 23:15,2,0.000,ALERT,216.00,299.37,59.990,1408763704,"274151322000087","019011112586793",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,225552.4,225552.4,21208,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408763748,111984.00
08/22/2014 23:15,2,0.000,ALERT,215.32,299.97,59.990,1408763704,"274151322000088","019011112586793",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,230123.7,230123.7,21195,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408763751,111985.00
08/22/2014 23:15,2,0.000,ALERT,215.77,301.17,59.990,1408763704,"274151322000095","019011112586793",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,244840.3,244840.3,21258,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408763753,111986.00
08/22/2014 23:15,2,0.000,ALERT,216.45,299.37,59.990,1408763704,"274151322000068","019011112586793",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,172983.3,172983.3,21744,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408763756,111987.00
08/22/2014 23:15,2,0.000,ALERT,215.77,299.97,60.001,1408763704,"274151322000054","019011112586793",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,234709.3,234709.3,21332,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408763758,111988.00
08/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408763704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408764577,111989.00
08/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408763704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408764577,111990.00
08/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408763704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408764577,111991.00
08/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408763704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408764577,111992.00
08/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408763704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408764577,111993.00
08/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408763704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408764577,111994.00
08/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408763704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408764577,111995.00
08/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408763704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408764577,111996.00
08/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408763704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408764577,111997.00
08/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408763704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408764577,111998.00
08/22/2014 23:30,2,0.000,ALERT,215.54,300.87,60.017,1408764604,"274151322000083","019011112586793",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,236878.8,236878.8,21285,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408764640,111999.00
08/22/2014 23:30,2,0.000,ALERT,216.00,299.97,60.017,1408764604,"274151322000076","019011112586793",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,247076.6,247076.6,21264,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408764642,112000.00
08/22/2014 23:30,2,0.000,ALERT,215.54,299.67,60.017,1408764604,"274151322000094","019011112586793",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,174810.1,174810.1,21691,0,0,0,L,1151911521,1,122.23,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408764644,112001.00
08/22/2014 23:30,2,0.000,ALERT,215.32,300.57,60.017,1408764604,"274151322000052","019011112586793",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,237913.7,237913.7,21227,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408764645,112002.00
08/22/2014 23:30,2,0.000,ALERT,215.77,300.27,60.022,1408764604,"274151322000085","019011112586793",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,236940.0,236940.0,21181,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408764647,112003.00
08/22/2014 23:30,2,0.000,ALERT,215.54,299.97,60.017,1408764604,"274151322000087","019011112586793",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,225552.4,225552.4,21210,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408764649,112004.00
08/22/2014 23:30,2,0.000,ALERT,215.09,300.27,60.017,1408764604,"274151322000088","019011112586793",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,230123.7,230123.7,21197,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408764651,112005.00
08/22/2014 23:30,2,0.000,ALERT,215.54,301.17,60.017,1408764604,"274151322000095","019011112586793",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,244840.3,244840.3,21260,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408764653,112006.00
08/22/2014 23:30,2,0.000,ALERT,216.22,299.37,60.017,1408764604,"274151322000068","019011112586793",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,172983.3,172983.3,21746,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408764655,112007.00
08/22/2014 23:30,2,0.000,ALERT,215.54,300.87,59.990,1408764604,"274151322000054","019011112586793",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,234709.3,234709.3,21334,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408764657,112008.00
08/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408764604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408765475,112009.00
08/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408764604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408765475,112010.00
08/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408764604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408765475,112011.00
08/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408764604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408765475,112012.00
08/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408764604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408765475,112013.00
08/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408764604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408765475,112014.00
08/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408764604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408765475,112015.00
08/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408764604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408765475,112016.00
08/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408764604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408765475,112017.00
08/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408764604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408765475,112018.00
08/22/2014 23:45,2,0.000,ALERT,216.22,301.17,60.038,1408765504,"274151322000083","019011112586793",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,236878.8,236878.8,21287,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408765539,112019.00
08/22/2014 23:45,2,0.000,ALERT,216.45,300.27,60.017,1408765504,"274151322000076","019011112586793",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,247076.6,247076.6,21266,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408765541,112020.00
08/22/2014 23:45,2,0.000,ALERT,216.00,300.27,60.017,1408765504,"274151322000094","019011112586793",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,174810.1,174810.1,21693,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408765543,112021.00
08/22/2014 23:45,2,0.000,ALERT,216.00,301.17,60.049,1408765504,"274151322000052","019011112586793",0.00,20.70,0,297.87,302.98,0.0,0.0,0.000,237913.7,237913.7,21229,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408765545,112022.00
08/22/2014 23:45,2,0.000,ALERT,216.22,300.57,60.022,1408765504,"274151322000085","019011112586793",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,236940.0,236940.0,21183,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408765547,112023.00
08/22/2014 23:45,2,0.000,ALERT,216.22,300.27,60.022,1408765504,"274151322000087","019011112586793",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,225552.4,225552.4,21212,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408765548,112024.00
08/22/2014 23:45,2,0.000,ALERT,215.77,300.87,60.022,1408765504,"274151322000088","019011112586793",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,230123.7,230123.7,21199,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408765550,112025.00
08/22/2014 23:45,2,0.000,ALERT,216.00,301.77,60.017,1408765504,"274151322000095","019011112586793",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,244840.3,244840.3,21262,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408765552,112026.00
08/22/2014 23:45,2,0.000,ALERT,216.90,299.97,60.022,1408765504,"274151322000068","019011112586793",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,172983.3,172983.3,21748,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408765555,112027.00
08/22/2014 23:45,2,0.000,ALERT,215.77,300.87,60.017,1408765504,"274151322000054","019011112586793",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,234709.3,234709.3,21336,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408765556,112028.00
08/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408765504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408766375,112029.00
08/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408765504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408766375,112030.00
08/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408765504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408766375,112031.00
08/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408765504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408766375,112032.00
08/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408765504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408766375,112033.00
08/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408765504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408766375,112034.00
08/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408765504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408766375,112035.00
08/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408765504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408766375,112036.00
08/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408765504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408766375,112037.00
08/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408765504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408766375,112038.00
